Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,12,30,417.0,250.0,4.2,16.5,515.0,652.31,517.87
2018,2,11,12,45,237.5,251.0,4.15,16.1,401.5,492.85,394.51
2018,2,11,13,0,58.0,252.0,4.1,15.7,288.0,307.65,246.07
2018,2,11,13,15,104.0,234.5,4.0,15.35,297.5,349.2,281.72
2018,2,11,13,30,150.0,217.0,3.9,15.0,307.0,375.08,304.48
2018,2,11,13,45,381.0,189.5,3.75,14.65,407.0,597.19,483.87
2018,2,11,14,0,612.0,162.0,3.6,14.3,507.0,789.98,632.02
2018,2,11,14,15,580.0,162.0,3.65,13.85,475.5,753.21,605.73
2018,2,11,14,30,548.0,162.0,3.7,13.4,444.0,721.9,584.9
2018,2,11,14,45,479.0,163.0,3.7,12.95,397.5,656.46,536.37
2018,2,11,15,0,410.0,164.0,3.7,12.5,351.0,590.76,486.67
2018,2,11,15,15,223.0,150.0,3.7,12.5,250.5,386.54,322.45
2018,2,11,15,30,36.0,136.0,3.7,12.5,150.0,176.07,144.93
2018,2,11,15,45,105.5,120.0,4.0,11.6,153.5,230.28,194.18
2018,2,11,16,0,175.0,104.0,4.3,10.7,157.0,279.91,238.75
2018,2,11,16,15,129.5,94.0,4.1,10.15,129.5,215.95,183.68
2018,2,11,16,30,84.0,84.0,3.9,9.6,102.0,171.12,143.95
2018,2,11,16,45,57.5,64.0,3.7,9.0,75.0,126.81,104.59
2018,2,11,17,0,31.0,44.0,3.5,8.4,48.0,72.99,56.77
2018,2,11,17,15,16.0,26.5,3.5,8.15,28.5,41.34,25.4
2018,2,11,17,30,1.0,9.0,3.5,7.9,9.0,8.73,0.0
2018,2,11,17,45,0.5,4.5,3.45,7.65,4.5,0.0,0.0
2018,2,11,18,0,0.0,0.0,3.4,7.4,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,3.55,7.4,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,3.7,7.4,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,3.8,7.4,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,3.9,7.4,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,3.85,7.35,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,3.8,7.3,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,3.75,7.2,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,3.7,7.1,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,3.7,7.1,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,3.7,7.1,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,3.7,7.1,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,3.7,7.1,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,3.65,7.1,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,3.6,7.1,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,3.55,7.1,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,3.5,7.1,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,3.2,6.9,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,3.0,6.8,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,2.8,6.7,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,2.65,6.55,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,2.0,5.85,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,1.85,5.55,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,1.95,4.95,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,2.1,4.9,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,2.2,4.9,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,2.25,4.85,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,2.3,4.8,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,2.3,4.75,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,2.3,4.6,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,2.3,4.45,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,2.3,4.4,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,2.25,4.35,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,2.2,4.3,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,2.3,4.55,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,2.4,4.8,0.0,0.0,0.0
2018,2,12,6,45,50.0,5.0,2.45,5.05,5.0,0.0,0.0
2018,2,12,7,0,100.0,10.0,2.5,5.3,10.0,9.1,0.0
2018,2,12,7,15,276.5,20.0,2.6,5.75,42.0,16.86,0.0
2018,2,12,7,30,453.0,30.0,2.7,6.2,74.0,24.68,15.57
2018,2,12,7,45,556.5,36.0,2.8,6.7,121.0,31.26,22.52
2018,2,12,8,0,660.0,42.0,2.9,7.2,168.0,35.67,26.91
2018,2,12,8,15,717.5,46.0,2.9,7.55,217.5,68.11,35.26
2018,2,12,8,30,775.0,50.0,2.9,7.9,267.0,125.44,69.66
2018,2,12,8,45,621.0,75.5,2.85,8.25,268.5,170.99,114.41
2018,2,12,9,0,467.0,101.0,2.8,8.6,270.0,197.8,146.45
2018,2,12,9,15,441.0,118.0,2.75,8.9,293.0,237.0,183.68
2018,2,12,9,30,415.0,135.0,2.7,9.2,316.0,272.94,217.31
2018,2,12,9,45,632.0,109.5,2.65,9.5,412.0,368.13,295.26
2018,2,12,10,0,849.0,84.0,2.6,9.8,508.0,482.4,388.47
2018,2,12,10,15,822.0,97.0,2.6,10.0,529.0,529.26,428.4
2018,2,12,10,30,795.0,110.0,2.6,10.2,550.0,571.5,463.48
2018,2,12,10,45,758.0,127.5,2.6,10.4,561.5,608.84,493.29
2018,2,12,11,0,721.0,145.0,2.6,10.6,573.0,640.43,517.68
2018,2,12,11,15,697.5,157.0,2.6,10.7,581.0,670.67,540.74
2018,2,12,11,30,674.0,169.0,2.6,10.8,589.0,696.88,560.23
2018,2,12,11,45,568.0,200.0,2.6,10.95,557.5,669.21,537.8
2018,2,12,12,0,462.0,231.0,2.6,11.1,526.0,638.35,512.72
2018,2,12,12,15,328.5,259.5,2.6,11.15,469.5,560.42,451.45
2018,2,12,12,30,195.0,288.0,2.6,11.2,413.0,473.68,382.09
2018,2,12,12,45,289.0,268.5,2.65,11.3,451.5,558.37,450.46
2018,2,12,13,0,383.0,249.0,2.7,11.4,490.0,629.88,507.08
2018,2,12,13,15,287.5,244.5,2.7,11.45,423.0,545.77,441.12
2018,2,12,13,30,192.0,240.0,2.7,11.5,356.0,440.73,358.6
2018,2,12,13,45,200.5,224.5,2.7,11.5,342.0,434.33,355.16
2018,2,12,14,0,209.0,209.0,2.7,11.5,328.0,444.72,364.18
2018,2,12,14,15,165.0,204.5,2.7,11.4,295.5,382.83,314.91
2018,2,12,14,30,121.0,200.0,2.7,11.3,263.0,338.79,279.2
2018,2,12,14,45,208.5,189.0,2.7,11.25,288.5,406.73,337.47
2018,2,12,15,0,296.0,178.0,2.7,11.2,314.0,489.03,405.44
2018,2,12,15,15,288.5,155.0,2.7,11.2,277.5,450.42,375.59
2018,2,12,15,30,281.0,132.0,2.7,11.2,241.0,410.45,344.84
2018,2,12,15,45,394.5,110.5,2.45,10.75,243.5,489.35,411.35
2018,2,12,16,0,508.0,89.0,2.2,10.3,246.0,546.75,458.37
2018,2,12,16,15,487.0,76.5,1.95,9.5,207.0,498.46,419.62
2018,2,12,16,30,466.0,64.0,1.7,8.7,168.0,449.85,379.34
2018,2,12,16,45,352.5,55.0,1.4,7.95,122.5,339.75,285.8
2018,2,12,17,0,239.0,46.0,1.1,7.2,77.0,244.18,201.54
2018,2,12,17,15,150.0,30.5,1.15,6.95,47.0,161.37,118.64
2018,2,12,17,30,61.0,15.0,1.2,6.7,17.0,46.6,0.0
2018,2,12,17,45,30.5,7.5,1.2,6.45,8.5,0.0,0.0
2018,2,12,18,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,1.15,6.1,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,1.1,5.75,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,1.05,5.45,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,0.95,5.35,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,0.85,5.2,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,0.75,5.1,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,0.65,5.15,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,0.6,5.2,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,0.55,5.2,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,0.5,5.2,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,0.45,5.15,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,0.4,5.1,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,0.3,5.1,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,0.2,5.1,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,0.25,5.0,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,0.3,4.9,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,0.35,4.8,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,0.4,4.7,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,0.45,4.45,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,0.5,4.2,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,0.5,3.8,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,0.6,3.65,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,0.75,3.4,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,0.8,3.3,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,0.85,3.2,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,0.9,3.1,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,0.9,2.9,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,0.95,2.8,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,1.0,2.65,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,0.95,2.95,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,2,13,6,45,45.5,5.0,0.85,3.7,5.5,0.0,0.0
2018,2,13,7,0,91.0,10.0,0.8,4.1,11.0,9.1,0.0
2018,2,13,7,15,253.5,21.5,0.95,4.95,43.0,18.16,0.0
2018,2,13,7,30,416.0,33.0,1.1,5.8,75.0,27.27,18.06
2018,2,13,7,45,514.5,40.0,1.3,6.6,121.0,31.93,23.22
2018,2,13,8,0,613.0,47.0,1.5,7.4,167.0,40.03,30.91
2018,2,13,8,15,671.0,53.0,1.7,8.25,216.5,73.18,40.43
2018,2,13,8,30,729.0,59.0,1.9,9.1,266.0,129.61,74.74
2018,2,13,8,45,766.0,63.0,2.1,10.0,313.5,187.58,121.11
2018,2,13,9,0,803.0,67.0,2.3,10.9,361.0,249.52,175.42
2018,2,13,9,15,833.5,68.0,2.35,11.4,405.5,310.34,230.61
2018,2,13,9,30,864.0,69.0,2.4,11.9,450.0,373.57,287.41
2018,2,13,9,45,887.0,69.5,2.45,12.4,489.5,435.66,342.15
2018,2,13,10,0,910.0,70.0,2.5,12.9,529.0,497.6,395.1
2018,2,13,10,15,922.5,72.0,2.5,13.2,562.0,556.11,443.85
2018,2,13,10,30,935.0,74.0,2.5,13.5,595.0,613.72,490.27
2018,2,13,10,45,943.0,75.0,2.45,13.8,620.0,666.34,531.23
2018,2,13,11,0,951.0,76.0,2.4,14.1,645.0,717.06,569.49
2018,2,13,11,15,956.5,77.0,2.35,14.3,663.0,763.89,602.78
2018,2,13,11,30,962.0,78.0,2.3,14.5,681.0,808.13,632.74
2018,2,13,11,45,964.0,78.5,2.25,14.65,690.5,846.31,658.16
2018,2,13,12,0,966.0,79.0,2.2,14.8,700.0,881.27,681.13
2018,2,13,12,15,965.0,79.5,2.1,14.9,701.0,910.32,699.49
2018,2,13,12,30,964.0,80.0,2.0,15.0,702.0,935.71,715.24
2018,2,13,12,45,926.0,91.5,1.95,15.1,684.0,937.34,715.42
2018,2,13,13,0,888.0,103.0,1.9,15.2,666.0,942.78,718.6
2018,2,13,13,15,877.5,103.5,1.9,15.15,649.5,947.63,722.5
2018,2,13,13,30,867.0,104.0,1.9,15.1,633.0,948.57,723.94
2018,2,13,13,45,721.0,138.5,1.85,15.1,567.5,865.13,666.99
2018,2,13,14,0,575.0,173.0,1.8,15.1,502.0,763.35,596.77
2018,2,13,14,15,486.5,177.5,1.75,14.95,446.0,686.97,542.44
2018,2,13,14,30,398.0,182.0,1.7,14.8,390.0,609.35,485.33
2018,2,13,14,45,264.5,156.5,1.65,14.65,291.0,434.7,352.86
2018,2,13,15,0,131.0,131.0,1.6,14.5,192.0,264.92,217.57
2018,2,13,15,15,357.0,117.5,1.6,14.5,262.5,481.75,395.98
2018,2,13,15,30,583.0,104.0,1.6,14.5,333.0,658.95,531.85
2018,2,13,15,45,636.0,85.5,1.2,13.7,308.0,665.0,533.99
2018,2,13,16,0,689.0,67.0,0.8,12.9,283.0,664.41,531.57
2018,2,13,16,15,647.0,62.0,0.75,12.35,238.5,603.27,486.88
2018,2,13,16,30,605.0,57.0,0.7,11.8,194.0,542.79,441.21
2018,2,13,16,45,492.0,49.0,0.7,11.3,143.0,431.29,352.71
2018,2,13,17,0,379.0,41.0,0.7,10.8,92.0,327.67,265.67
2018,2,13,17,15,268.5,29.5,0.7,10.55,58.0,230.83,171.77
2018,2,13,17,30,158.0,18.0,0.7,10.3,24.0,101.96,0.0
2018,2,13,17,45,79.0,9.0,0.75,10.1,12.0,0.0,0.0
2018,2,13,18,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,0.85,9.35,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,0.95,8.9,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,1.05,6.35,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,1.15,5.65,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,1.25,4.7,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,1.25,4.05,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,1.15,4.05,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,1.1,4.15,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,2,14,6,45,53.5,5.5,0.8,5.4,6.0,0.0,0.0
2018,2,14,7,0,107.0,11.0,0.7,5.8,12.0,10.01,0.0
2018,2,14,7,15,278.5,22.0,0.75,6.65,46.0,18.51,1.97
2018,2,14,7,30,450.0,33.0,0.8,7.5,80.0,27.16,18.01
2018,2,14,7,45,546.0,40.0,0.85,8.35,127.5,31.87,23.06
2018,2,14,8,0,642.0,47.0,0.9,9.2,175.0,39.98,30.68
2018,2,14,8,15,697.5,52.0,0.85,10.0,224.5,74.17,39.92
2018,2,14,8,30,753.0,57.0,0.8,10.8,274.0,131.23,74.33
2018,2,14,8,45,788.5,60.0,0.75,11.6,321.5,189.63,120.52
2018,2,14,9,0,824.0,63.0,0.7,12.4,369.0,251.74,174.03
2018,2,14,9,15,850.5,65.5,0.7,13.1,413.5,314.12,229.11
2018,2,14,9,30,877.0,68.0,0.7,13.8,458.0,379.46,285.6
2018,2,14,9,45,759.5,101.5,0.7,14.5,460.0,414.51,318.74
2018,2,14,10,0,642.0,135.0,0.7,15.2,462.0,437.54,339.93
2018,2,14,10,15,699.5,130.0,0.85,15.45,506.0,500.79,390.73
2018,2,14,10,30,757.0,125.0,1.0,15.7,550.0,568.03,443.2
2018,2,14,10,45,854.0,101.0,1.15,15.9,600.0,642.89,500.84
2018,2,14,11,0,951.0,77.0,1.3,16.1,650.0,719.95,559.13
2018,2,14,11,15,898.0,96.0,1.5,16.2,649.5,744.71,577.84
2018,2,14,11,30,845.0,115.0,1.7,16.3,649.0,767.91,595.08
2018,2,14,11,45,740.5,152.5,1.95,16.35,625.5,762.67,592.71
2018,2,14,12,0,636.0,190.0,2.2,16.4,602.0,744.2,579.7
2018,2,14,12,15,490.0,239.0,2.35,16.45,556.5,689.73,538.7
2018,2,14,12,30,344.0,288.0,2.5,16.5,511.0,618.28,484.43
2018,2,14,12,45,404.5,264.0,2.65,16.5,524.0,656.77,516.05
2018,2,14,13,0,465.0,240.0,2.8,16.5,537.0,711.71,558.43
2018,2,14,13,15,322.5,253.5,2.9,16.45,457.5,589.03,465.92
2018,2,14,13,30,180.0,267.0,3.0,16.4,378.0,461.32,367.26
2018,2,14,13,45,167.5,251.5,3.1,16.3,351.5,435.62,348.81
2018,2,14,14,0,155.0,236.0,3.2,16.2,325.0,408.86,328.86
2018,2,14,14,15,355.0,196.0,3.2,16.0,387.0,567.73,458.24
2018,2,14,14,30,555.0,156.0,3.2,15.8,449.0,724.12,580.01
2018,2,14,14,45,724.0,112.5,3.2,15.6,467.5,830.35,658.66
2018,2,14,15,0,893.0,69.0,3.2,15.4,486.0,902.8,712.11
2018,2,14,15,15,871.0,66.5,3.2,15.4,443.5,864.24,685.6
2018,2,14,15,30,849.0,64.0,3.2,15.4,401.0,831.62,663.98
2018,2,14,15,45,819.0,60.5,2.8,14.4,354.0,780.1,627.9
2018,2,14,16,0,789.0,57.0,2.4,13.4,307.0,727.18,589.8
2018,2,14,16,15,743.0,53.0,2.15,12.3,258.0,660.42,540.82
2018,2,14,16,30,697.0,49.0,1.9,11.2,209.0,594.16,489.95
2018,2,14,16,45,619.5,43.0,1.7,10.1,160.0,504.93,418.34
2018,2,14,17,0,542.0,37.0,1.5,9.0,111.0,419.54,344.49
2018,2,14,17,15,387.0,28.0,1.5,8.55,70.0,300.91,230.79
2018,2,14,17,30,232.0,19.0,1.5,8.1,29.0,143.29,0.0
2018,2,14,17,45,116.0,9.5,1.55,7.7,14.5,8.64,0.0
2018,2,14,18,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,1.6,7.05,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,1.65,6.55,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,1.65,6.05,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,1.8,5.65,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,1.95,5.75,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,2.05,5.8,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,2.05,5.75,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,1.95,5.65,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,2.2,5.85,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,2.2,5.85,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,2.0,5.75,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,2.0,5.65,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,2.15,5.55,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,2.15,5.35,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,2.1,5.2,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,2.1,5.1,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,2.05,4.85,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,2.0,4.7,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,1.95,4.55,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,1.9,4.4,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,1.8,4.25,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,1.65,3.9,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,1.4,3.05,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,1.45,3.25,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,2,15,6,45,63.5,6.0,1.7,4.15,7.0,0.0,0.0
2018,2,15,7,0,127.0,12.0,1.8,4.6,14.0,10.91,0.0
2018,2,15,7,15,312.5,22.5,2.1,5.25,50.5,18.87,4.33
2018,2,15,7,30,498.0,33.0,2.4,5.9,87.0,29.64,20.4
2018,2,15,7,45,592.5,39.0,2.65,6.5,136.0,33.83,25.0
2018,2,15,8,0,687.0,45.0,2.9,7.1,185.0,38.14,29.25
2018,2,15,8,15,742.5,49.0,3.0,7.8,236.0,74.36,38.78
2018,2,15,8,30,798.0,53.0,3.1,8.5,287.0,133.48,75.06
2018,2,15,8,45,834.0,56.5,3.2,9.15,336.5,195.3,125.34
2018,2,15,9,0,870.0,60.0,3.3,9.8,386.0,262.95,185.48
2018,2,15,9,15,895.5,61.5,3.4,10.45,431.5,326.48,243.93
2018,2,15,9,30,921.0,63.0,3.5,11.1,477.0,391.63,303.2
2018,2,15,9,45,939.0,64.5,3.6,11.75,517.0,455.05,359.76
2018,2,15,10,0,957.0,66.0,3.7,12.4,557.0,518.63,414.64
2018,2,15,10,15,969.0,66.5,3.75,12.8,590.0,577.93,464.69
2018,2,15,10,30,981.0,67.0,3.8,13.2,623.0,636.13,512.25
2018,2,15,10,45,989.5,68.5,3.85,13.65,649.5,691.84,556.31
2018,2,15,11,0,998.0,70.0,3.9,14.1,676.0,745.58,597.62
2018,2,15,11,15,1004.5,70.0,3.9,14.35,694.5,794.03,632.35
2018,2,15,11,30,1011.0,70.0,3.9,14.6,713.0,839.81,664.27
2018,2,15,11,45,1015.0,70.5,3.85,14.85,724.0,881.28,692.53
2018,2,15,12,0,1019.0,71.0,3.8,15.1,735.0,919.48,718.23
2018,2,15,12,15,1019.0,71.0,3.8,15.2,736.0,950.26,739.26
2018,2,15,12,30,1019.0,71.0,3.8,15.3,737.0,977.2,757.66
2018,2,15,12,45,1017.0,70.5,3.75,15.4,730.0,997.8,771.39
2018,2,15,13,0,1015.0,70.0,3.7,15.5,723.0,1014.29,782.39
2018,2,15,13,15,1011.0,69.5,3.65,15.45,707.5,1024.76,789.85
2018,2,15,13,30,1007.0,69.0,3.6,15.4,692.0,1030.99,794.6
2018,2,15,13,45,1000.5,68.0,3.6,15.4,668.5,1030.02,794.87
2018,2,15,14,0,994.0,67.0,3.6,15.4,645.0,1024.84,792.48
2018,2,15,14,15,984.0,66.0,3.55,15.2,614.0,1012.26,785.39
2018,2,15,14,30,974.0,65.0,3.5,15.0,583.0,995.72,775.73
2018,2,15,14,45,960.0,63.5,3.45,14.85,545.5,971.04,760.33
2018,2,15,15,0,946.0,62.0,3.4,14.7,508.0,942.86,742.5
2018,2,15,15,15,926.0,60.0,3.4,14.7,464.5,905.47,717.9
2018,2,15,15,30,906.0,58.0,3.4,14.7,421.0,865.38,691.05
2018,2,15,15,45,876.5,55.0,2.8,13.75,372.5,813.65,653.73
2018,2,15,16,0,847.0,52.0,2.2,12.8,324.0,760.54,614.16
2018,2,15,16,15,802.0,48.5,1.95,11.65,273.0,700.85,571.09
2018,2,15,16,30,757.0,45.0,1.7,10.5,222.0,633.95,520.33
2018,2,15,16,45,683.0,40.0,1.45,9.35,171.5,546.12,450.35
2018,2,15,17,0,609.0,35.0,1.2,8.2,121.0,461.92,378.18
2018,2,15,17,15,446.5,27.5,1.2,7.85,77.0,326.69,253.78
2018,2,15,17,30,284.0,20.0,1.2,7.5,33.0,196.8,0.0
2018,2,15,17,45,142.0,10.0,1.2,7.15,16.5,79.73,0.0
2018,2,15,18,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,1.05,6.45,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,1.0,5.55,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,0.95,5.45,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,0.9,5.35,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,0.9,5.25,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,0.9,5.15,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,0.95,5.15,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,0.95,5.2,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,0.9,5.25,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,0.9,5.35,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,0.85,5.1,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,2,16,6,45,67.0,6.5,0.8,5.85,7.5,0.0,0.0
2018,2,16,7,0,134.0,13.0,0.8,6.1,15.0,11.82,0.0
2018,2,16,7,15,304.5,23.0,0.9,6.85,51.0,19.18,6.12
2018,2,16,7,30,475.0,33.0,1.0,7.6,87.0,26.89,18.01
2018,2,16,7,45,572.5,39.0,1.05,8.4,135.5,33.62,24.7
2018,2,16,8,0,670.0,45.0,1.1,9.2,184.0,37.94,28.88
2018,2,16,8,15,723.0,49.5,1.2,9.95,234.5,74.8,38.94
2018,2,16,8,30,776.0,54.0,1.3,10.7,285.0,133.0,74.71
2018,2,16,8,45,810.5,57.0,1.35,11.45,333.0,192.85,122.76
2018,2,16,9,0,845.0,60.0,1.4,12.2,381.0,256.25,178.2
2018,2,16,9,15,868.0,63.0,1.55,12.95,425.5,321.17,236.42
2018,2,16,9,30,891.0,66.0,1.7,13.7,470.0,385.38,293.36
2018,2,16,9,45,908.0,68.0,1.9,14.45,509.5,447.3,347.25
2018,2,16,10,0,925.0,70.0,2.1,15.2,549.0,509.35,399.53
2018,2,16,10,15,936.5,72.0,2.15,15.55,582.0,568.37,447.88
2018,2,16,10,30,948.0,74.0,2.2,15.9,615.0,626.35,493.82
2018,2,16,10,45,956.0,75.0,2.25,16.25,640.5,679.79,535.0
2018,2,16,11,0,964.0,76.0,2.3,16.6,666.0,731.29,573.6
2018,2,16,11,15,969.0,77.0,2.3,16.85,684.0,778.47,606.43
2018,2,16,11,30,974.0,78.0,2.3,17.1,702.0,822.99,636.33
2018,2,16,11,45,976.5,78.0,2.35,17.35,711.5,861.55,662.21
2018,2,16,12,0,979.0,78.0,2.4,17.6,721.0,896.85,685.76
2018,2,16,12,15,979.5,78.5,2.35,17.7,722.5,927.6,705.61
2018,2,16,12,30,980.0,79.0,2.3,17.8,724.0,954.7,722.94
2018,2,16,12,45,978.0,78.5,2.25,17.95,717.0,974.62,735.32
2018,2,16,13,0,976.0,78.0,2.2,18.1,710.0,990.56,745.17
2018,2,16,13,15,971.5,77.5,2.15,18.1,694.5,1000.17,751.37
2018,2,16,13,30,967.0,77.0,2.1,18.1,679.0,1005.69,755.06
2018,2,16,13,45,959.0,76.5,2.1,18.1,656.0,1003.84,754.71
2018,2,16,14,0,951.0,76.0,2.1,18.1,633.0,997.96,751.94
2018,2,16,14,15,941.0,74.0,2.1,17.9,602.5,984.35,744.78
2018,2,16,14,30,931.0,72.0,2.1,17.7,572.0,966.91,735.23
2018,2,16,14,45,916.5,70.5,2.1,17.55,535.0,942.33,720.79
2018,2,16,15,0,902.0,69.0,2.1,17.4,498.0,914.44,704.09
2018,2,16,15,15,881.0,67.0,2.1,17.4,455.5,877.08,680.29
2018,2,16,15,30,860.0,65.0,2.1,17.4,413.0,845.64,660.4
2018,2,16,15,45,830.0,61.5,1.65,16.2,365.5,793.6,623.91
2018,2,16,16,0,800.0,58.0,1.2,15.0,318.0,740.13,585.17
2018,2,16,16,15,755.0,53.5,1.2,13.95,268.0,672.84,539.38
2018,2,16,16,30,710.0,49.0,1.2,12.9,218.0,606.05,491.39
2018,2,16,16,45,577.5,41.0,1.25,11.9,157.5,475.99,391.39
2018,2,16,17,0,445.0,33.0,1.3,10.9,97.0,361.3,296.53
2018,2,16,17,15,306.0,24.0,1.3,10.5,60.0,247.93,193.67
2018,2,16,17,30,167.0,15.0,1.3,10.1,23.0,130.31,0.0
2018,2,16,17,45,83.5,7.5,1.35,9.65,11.5,48.43,0.0
2018,2,16,18,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,1.35,9.05,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,1.15,8.2,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,1.05,8.05,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,0.95,7.7,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,0.85,7.1,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,0.9,6.85,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,0.9,6.75,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,0.9,6.65,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,0.95,6.6,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,0.95,6.9,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,2,17,6,45,88.0,7.0,0.85,7.55,9.0,0.0,0.0
2018,2,17,7,0,176.0,14.0,0.8,7.9,18.0,12.73,0.0
2018,2,17,7,15,348.5,23.5,0.85,8.7,56.0,19.55,7.56
2018,2,17,7,30,521.0,33.0,0.9,9.5,94.0,29.32,20.09
2018,2,17,7,45,606.5,39.0,1.0,10.3,142.5,33.57,24.5
2018,2,17,8,0,692.0,45.0,1.1,11.1,191.0,37.89,28.63
2018,2,17,8,15,743.0,49.0,1.1,11.8,241.5,76.27,38.91
2018,2,17,8,30,794.0,53.0,1.1,12.5,292.0,135.19,75.1
2018,2,17,8,45,826.5,56.0,1.15,13.25,340.5,195.91,123.71
2018,2,17,9,0,859.0,59.0,1.2,14.0,389.0,262.15,181.16
2018,2,17,9,15,882.0,61.0,1.15,14.6,433.5,324.89,236.92
2018,2,17,9,30,905.0,63.0,1.1,15.2,478.0,389.02,292.79
2018,2,17,9,45,920.5,65.0,1.05,15.8,517.0,451.13,345.34
2018,2,17,10,0,936.0,67.0,1.0,16.4,556.0,513.2,395.64
2018,2,17,10,15,947.0,69.0,1.0,16.8,589.0,572.56,442.47
2018,2,17,10,30,958.0,71.0,1.0,17.2,622.0,630.81,486.68
2018,2,17,10,45,965.0,72.5,0.95,17.6,647.5,684.65,525.61
2018,2,17,11,0,972.0,74.0,0.9,18.0,673.0,736.45,561.62
2018,2,17,11,15,975.5,74.5,0.85,18.25,690.0,782.37,590.98
2018,2,17,11,30,979.0,75.0,0.8,18.5,707.0,825.47,617.48
2018,2,17,11,45,980.5,75.5,0.8,18.75,716.0,863.96,641.38
2018,2,17,12,0,982.0,76.0,0.8,19.0,725.0,899.12,662.95
2018,2,17,12,15,982.0,76.5,0.7,19.15,726.5,929.52,679.62
2018,2,17,12,30,982.0,77.0,0.6,19.3,728.0,956.23,693.7
2018,2,17,12,45,980.0,77.0,0.55,19.5,721.0,976.75,704.75
2018,2,17,13,0,978.0,77.0,0.5,19.7,714.0,993.3,713.42
2018,2,17,13,15,973.0,76.5,0.5,19.75,698.5,1002.44,719.22
2018,2,17,13,30,968.0,76.0,0.5,19.8,683.0,1007.47,722.76
2018,2,17,13,45,960.0,75.0,0.5,19.85,659.5,1004.95,721.88
2018,2,17,14,0,952.0,74.0,0.5,19.9,636.0,998.37,718.76
2018,2,17,14,15,940.5,73.0,0.65,19.7,605.0,984.55,715.46
2018,2,17,14,30,929.0,72.0,0.8,19.5,574.0,966.94,709.7
2018,2,17,14,45,913.5,70.5,0.95,19.35,537.0,941.39,698.41
2018,2,17,15,0,898.0,69.0,1.1,19.2,500.0,912.56,684.58
2018,2,17,15,15,877.0,66.5,1.1,19.2,457.0,874.51,661.33
2018,2,17,15,30,856.0,64.0,1.1,19.2,414.0,842.43,641.89
2018,2,17,15,45,824.0,61.0,1.0,18.05,366.5,789.41,608.71
2018,2,17,16,0,792.0,58.0,0.9,16.9,319.0,735.1,573.69
2018,2,17,16,15,744.5,54.5,0.95,15.8,269.0,667.33,529.1
2018,2,17,16,30,697.0,51.0,1.0,14.7,219.0,600.15,482.2
2018,2,17,16,45,612.5,44.5,1.05,13.65,167.5,505.02,410.4
2018,2,17,17,0,528.0,38.0,1.1,12.6,116.0,422.23,342.18
2018,2,17,17,15,391.5,29.5,1.1,12.05,75.0,306.48,238.98
2018,2,17,17,30,255.0,21.0,1.1,11.5,34.0,185.72,22.83
2018,2,17,17,45,127.5,10.5,1.1,11.0,17.0,73.2,0.0
2018,2,17,18,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,1.15,7.05,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,1.25,7.05,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,1.45,7.15,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,1.75,7.2,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,2.0,7.25,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,2.2,7.35,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,2.4,7.45,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,2.6,7.45,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,2.6,7.35,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,2.6,7.25,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,2.6,7.15,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,2.75,7.2,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,2,18,6,45,6.0,1.5,3.05,7.4,1.5,0.0,0.0
2018,2,18,7,0,12.0,3.0,3.2,7.5,3.0,2.73,0.0
2018,2,18,7,15,159.0,16.5,3.35,7.8,35.0,12.85,3.67
2018,2,18,7,30,306.0,30.0,3.5,8.1,67.0,23.57,15.18
2018,2,18,7,45,260.0,26.0,3.65,8.4,67.5,19.08,11.61
2018,2,18,8,0,214.0,22.0,3.8,8.7,68.0,15.36,8.38
2018,2,18,8,15,107.0,21.0,3.95,9.05,44.0,21.44,9.96
2018,2,18,8,30,0.0,20.0,4.1,9.4,20.0,17.59,9.75
2018,2,18,8,45,15.0,49.5,4.25,9.75,55.5,46.89,34.54
2018,2,18,9,0,30.0,79.0,4.4,10.1,91.0,77.18,60.05
2018,2,18,9,15,66.5,130.0,4.5,10.3,160.0,134.55,107.96
2018,2,18,9,30,103.0,181.0,4.6,10.5,229.0,199.6,162.13
2018,2,18,9,45,55.5,153.0,4.7,10.7,179.0,160.41,130.16
2018,2,18,10,0,8.0,125.0,4.8,10.9,129.0,114.65,91.85
2018,2,18,10,15,10.5,138.0,4.85,10.95,144.0,128.26,103.17
2018,2,18,10,30,13.0,151.0,4.9,11.0,159.0,142.26,114.72
2018,2,18,10,45,27.0,193.0,4.95,11.1,209.5,195.88,159.23
2018,2,18,11,0,41.0,235.0,5.0,11.2,260.0,248.6,202.47
2018,2,18,11,15,71.0,244.5,5.1,11.2,290.0,282.95,231.09
2018,2,18,11,30,101.0,254.0,5.2,11.2,320.0,330.55,270.37
2018,2,18,11,45,74.0,255.0,5.25,11.2,303.5,304.95,248.91
2018,2,18,12,0,47.0,256.0,5.3,11.2,287.0,288.02,234.4
2018,2,18,12,15,99.5,272.0,5.4,11.25,338.0,353.09,288.76
2018,2,18,12,30,152.0,288.0,5.5,11.3,389.0,436.16,356.65
2018,2,18,12,45,172.0,298.0,5.6,11.35,411.5,471.95,385.62
2018,2,18,13,0,192.0,308.0,5.7,11.4,434.0,508.31,415.1
2018,2,18,13,15,172.5,294.5,5.75,11.25,406.0,480.97,393.68
2018,2,18,13,30,153.0,281.0,5.8,11.1,378.0,452.18,371.13
2018,2,18,13,45,101.5,265.5,5.85,11.0,329.0,372.04,306.04
2018,2,18,14,0,50.0,250.0,5.9,10.9,280.0,308.32,253.12
2018,2,18,14,15,139.0,236.0,5.9,10.65,313.0,396.28,329.04
2018,2,18,14,30,228.0,222.0,5.9,10.4,346.0,483.12,402.95
2018,2,18,14,45,409.5,182.0,5.9,10.1,387.0,620.76,519.61
2018,2,18,15,0,591.0,142.0,5.9,9.8,428.0,739.48,618.2
2018,2,18,15,15,692.0,111.0,5.9,9.8,418.0,782.65,653.24
2018,2,18,15,30,793.0,80.0,5.9,9.8,408.0,810.14,676.32
2018,2,18,15,45,749.5,78.0,5.7,9.0,359.5,749.97,631.68
2018,2,18,16,0,706.0,76.0,5.5,8.2,311.0,695.81,591.11
2018,2,18,16,15,652.5,68.5,5.3,7.75,259.5,621.22,531.82
2018,2,18,16,30,599.0,61.0,5.1,7.3,208.0,548.2,471.82
2018,2,18,16,45,511.5,54.5,4.85,6.8,160.0,455.06,391.72
2018,2,18,17,0,424.0,48.0,4.6,6.3,112.0,367.04,312.28
2018,2,18,17,15,254.5,34.0,4.45,6.05,68.5,228.47,185.94
2018,2,18,17,30,85.0,20.0,4.3,5.8,25.0,83.24,21.21
2018,2,18,17,45,42.5,10.0,4.15,5.5,12.5,30.36,0.0
2018,2,18,18,0,0.0,0.0,4.0,5.2,0.0,0.0,0.0
2018,2,18,18,15,0.0,0.0,4.05,5.05,0.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,4.1,4.9,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,4.1,4.75,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,4.1,4.6,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,4.2,4.4,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,4.25,4.3,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,4.3,4.2,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,4.3,4.1,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,4.3,3.85,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,4.3,3.7,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,4.25,3.6,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,4.15,3.4,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,4.1,3.3,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,4.05,3.2,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,4.0,3.1,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,3.9,2.9,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,3.9,2.85,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,3.9,2.8,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,3.85,2.75,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,3.8,2.7,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,3.75,2.6,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,3.7,2.5,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,3.7,2.45,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,3.7,2.4,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,3.65,2.4,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,3.6,2.4,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,3.6,2.35,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,3.6,2.3,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,3.6,2.3,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,3.6,2.3,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,3.55,2.3,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,3.5,2.3,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,3.5,2.3,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,3.5,2.3,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,3.45,2.3,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,3.4,2.3,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,3.45,2.3,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,3.5,2.3,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,3.55,2.3,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,3.6,2.3,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,3.6,2.3,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,3.6,2.3,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,3.65,2.3,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,3.7,2.3,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,3.8,2.4,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,3.9,2.5,0.0,0.0,0.0
2018,2,19,6,45,9.0,5.5,4.0,2.6,6.0,0.0,0.0
2018,2,19,7,0,18.0,11.0,4.1,2.7,12.0,10.01,0.0
2018,2,19,7,15,75.0,28.5,4.3,2.9,37.0,22.93,12.16
2018,2,19,7,30,132.0,46.0,4.5,3.1,62.0,36.38,27.11
2018,2,19,7,45,185.0,63.0,4.7,3.3,97.0,49.13,39.51
2018,2,19,8,0,238.0,80.0,4.9,3.5,132.0,61.54,51.35
2018,2,19,8,15,217.5,98.0,4.9,3.75,154.5,88.23,65.92
2018,2,19,8,30,197.0,116.0,4.9,4.0,177.0,117.7,89.41
2018,2,19,8,45,348.5,120.5,4.95,4.25,249.0,164.61,123.28
2018,2,19,9,0,500.0,125.0,5.0,4.5,321.0,230.69,176.56
2018,2,19,9,15,497.5,140.5,4.95,4.8,354.0,277.89,220.7
2018,2,19,9,30,495.0,156.0,4.9,5.1,387.0,324.46,263.71
2018,2,19,9,45,711.5,117.5,4.8,5.35,479.5,415.79,340.78
2018,2,19,10,0,928.0,79.0,4.7,5.6,572.0,524.84,432.82
2018,2,19,10,15,941.5,80.5,4.65,5.85,606.0,584.93,484.76
2018,2,19,10,30,955.0,82.0,4.6,6.1,640.0,644.16,534.52
2018,2,19,10,45,965.5,82.0,4.5,6.4,666.5,698.78,578.85
2018,2,19,11,0,976.0,82.0,4.4,6.7,693.0,751.62,620.43
2018,2,19,11,15,981.5,82.5,4.35,6.9,711.0,799.36,655.63
2018,2,19,11,30,987.0,83.0,4.3,7.1,729.0,844.41,687.85
2018,2,19,11,45,935.0,101.0,4.25,7.3,720.0,859.9,697.76
2018,2,19,12,0,883.0,119.0,4.2,7.5,711.0,875.82,708.27
2018,2,19,12,15,935.5,102.0,4.2,7.55,730.0,922.63,742.35
2018,2,19,12,30,988.0,85.0,4.2,7.6,749.0,975.01,780.0
2018,2,19,12,45,859.5,127.0,4.25,7.7,700.5,937.95,753.05
2018,2,19,13,0,731.0,169.0,4.3,7.8,652.0,889.87,718.55
2018,2,19,13,15,615.0,198.0,4.35,7.7,598.5,825.2,671.66
2018,2,19,13,30,499.0,227.0,4.4,7.6,545.0,751.26,614.75
2018,2,19,13,45,529.0,212.0,4.4,7.55,538.5,768.38,630.18
2018,2,19,14,0,559.0,197.0,4.4,7.5,532.0,782.83,643.13
2018,2,19,14,15,671.0,157.0,4.4,7.35,539.5,850.41,696.53
2018,2,19,14,30,783.0,117.0,4.4,7.2,547.0,905.0,738.82
2018,2,19,14,45,577.0,138.0,4.4,7.0,443.5,731.86,608.65
2018,2,19,15,0,371.0,159.0,4.4,6.8,340.0,554.4,468.09
2018,2,19,15,15,292.5,163.0,4.4,6.8,298.0,465.59,396.3
2018,2,19,15,30,214.0,167.0,4.4,6.8,256.0,399.65,340.93
2018,2,19,15,45,300.5,138.5,4.2,6.35,248.0,432.4,372.04
2018,2,19,16,0,387.0,110.0,4.0,5.9,240.0,475.86,410.62
2018,2,19,16,15,497.0,84.5,3.6,5.45,225.0,521.38,449.95
2018,2,19,16,30,607.0,59.0,3.2,5.0,210.0,552.33,474.41
2018,2,19,16,45,573.0,51.5,2.8,4.55,169.0,494.65,424.09
2018,2,19,17,0,539.0,44.0,2.4,4.1,128.0,438.02,371.16
2018,2,19,17,15,400.0,34.5,2.2,3.7,84.0,317.63,260.56
2018,2,19,17,30,261.0,25.0,2.0,3.3,40.0,195.2,80.97
2018,2,19,17,45,130.5,12.5,1.8,2.9,20.0,76.77,0.0
2018,2,19,18,0,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2018,2,19,18,15,0.0,0.0,1.55,2.35,0.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,1.5,2.2,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,1.35,1.25,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,1.3,1.1,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,1.3,0.95,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,1.3,0.8,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,1.3,0.6,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,1.2,0.4,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,1.2,0.3,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,1.2,0.2,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,1.2,0.15,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,1.2,0.1,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,1.2,-0.15,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,1.2,-0.25,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,1.2,-0.3,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,1.2,-0.35,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,1.2,-0.4,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,1.2,-0.45,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,1.2,-0.55,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,1.2,-0.6,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,1.2,-0.65,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,1.2,-0.7,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,1.15,-0.7,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,1.1,-0.7,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,1.1,-0.7,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,1.1,-0.7,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,1.1,-0.7,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,1.1,-0.7,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,1.1,-0.65,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,1.1,-0.6,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,1.05,-0.6,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,1.0,-0.6,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,1.0,-0.6,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,1.0,-0.6,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,0.95,-0.55,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2018,2,20,6,45,100.5,8.0,0.9,1.0,11.5,0.0,0.0
2018,2,20,7,0,201.0,16.0,0.9,1.5,23.0,14.55,0.0
2018,2,20,7,15,377.5,25.5,1.05,2.3,65.0,21.01,11.37
2018,2,20,7,30,554.0,35.0,1.2,3.1,107.0,30.88,22.33
2018,2,20,7,45,635.0,40.5,1.3,3.9,157.0,34.64,26.27
2018,2,20,8,0,716.0,46.0,1.4,4.7,207.0,38.49,30.01
2018,2,20,8,15,764.5,50.0,1.4,5.3,258.5,81.51,42.46
2018,2,20,8,30,813.0,54.0,1.4,5.9,310.0,141.92,81.65
2018,2,20,8,45,843.5,57.5,1.4,6.5,359.0,204.27,133.5
2018,2,20,9,0,874.0,61.0,1.4,7.1,408.0,272.0,194.06
2018,2,20,9,15,895.0,63.5,1.4,7.5,453.0,335.82,252.61
2018,2,20,9,30,916.0,66.0,1.4,7.9,498.0,400.8,311.14
2018,2,20,9,45,930.0,68.0,1.4,8.25,537.0,463.2,366.05
2018,2,20,10,0,944.0,70.0,1.4,8.6,576.0,525.36,418.74
2018,2,20,10,15,953.5,72.0,1.45,8.9,609.0,584.6,467.61
2018,2,20,10,30,963.0,74.0,1.5,9.2,642.0,642.54,513.83
2018,2,20,10,45,968.0,76.0,1.55,9.5,667.0,696.09,555.32
2018,2,20,11,0,973.0,78.0,1.6,9.8,692.0,747.39,593.99
2018,2,20,11,15,951.0,87.0,1.7,9.95,700.5,784.25,620.23
2018,2,20,11,30,929.0,96.0,1.8,10.1,709.0,816.38,642.89
2018,2,20,11,45,920.5,101.5,1.9,10.3,715.5,850.86,667.12
2018,2,20,12,0,912.0,107.0,2.0,10.5,722.0,881.6,688.65
2018,2,20,12,15,945.5,94.5,2.05,10.55,733.5,924.91,718.83
2018,2,20,12,30,979.0,82.0,2.1,10.6,745.0,965.74,747.03
2018,2,20,12,45,976.5,82.5,2.2,10.65,738.0,986.39,761.98
2018,2,20,13,0,974.0,83.0,2.3,10.7,731.0,1003.07,774.58
2018,2,20,13,15,969.0,82.0,2.35,10.65,715.0,1011.58,781.52
2018,2,20,13,30,964.0,81.0,2.4,10.6,699.0,1015.97,785.91
2018,2,20,13,45,955.5,80.5,2.45,10.55,675.0,1013.53,785.87
2018,2,20,14,0,947.0,80.0,2.5,10.5,651.0,1007.05,783.29
2018,2,20,14,15,936.0,78.5,2.55,10.3,620.0,993.0,776.07
2018,2,20,14,30,925.0,77.0,2.6,10.1,589.0,975.15,766.36
2018,2,20,14,45,908.5,75.0,2.65,9.9,550.5,947.93,750.08
2018,2,20,15,0,892.0,73.0,2.7,9.7,512.0,917.44,731.42
2018,2,20,15,15,871.0,70.5,2.7,9.7,469.0,879.29,706.06
2018,2,20,15,30,850.0,68.0,2.7,9.7,426.0,847.16,684.86
2018,2,20,15,45,819.0,64.5,2.65,9.0,378.0,794.12,648.94
2018,2,20,16,0,788.0,61.0,2.6,8.3,330.0,739.74,611.05
2018,2,20,16,15,612.5,69.5,2.35,7.45,259.5,593.5,499.11
2018,2,20,16,30,437.0,78.0,2.1,6.6,189.0,447.02,381.28
2018,2,20,16,45,316.5,67.5,1.8,5.8,138.5,334.01,285.6
2018,2,20,17,0,196.0,57.0,1.5,5.0,88.0,217.47,184.02
2018,2,20,17,15,128.5,39.5,1.5,4.55,57.0,147.68,120.05
2018,2,20,17,30,61.0,22.0,1.5,4.1,26.0,74.26,34.29
2018,2,20,17,45,30.5,11.0,1.45,3.65,13.0,25.32,0.0
2018,2,20,18,0,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,2,20,18,15,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,1.35,2.9,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,1.25,2.8,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,1.15,2.6,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,1.1,1.75,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.1,1.05,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.1,0.95,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.1,0.9,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.05,0.9,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.0,0.9,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,0.95,0.95,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,0.85,1.1,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,0.8,1.2,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,0.7,1.3,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,0.6,1.4,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,0.6,1.45,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,0.6,1.5,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,0.55,1.55,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,0.5,1.6,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,0.5,1.65,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,0.5,1.7,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.5,1.7,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.5,1.7,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.45,1.8,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.4,1.9,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.35,2.0,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.3,2.1,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.3,2.15,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.3,2.2,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,0.25,2.25,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,0.2,2.3,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,0.2,2.3,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,0.2,2.3,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,0.2,2.25,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,0.2,2.2,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,0.2,2.25,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,0.2,2.3,0.0,0.0,0.0
2018,2,21,6,45,90.0,9.0,0.2,2.4,12.5,0.0,0.0
2018,2,21,7,0,180.0,18.0,0.2,2.5,25.0,16.37,0.0
2018,2,21,7,15,332.5,28.0,0.3,2.85,64.0,23.12,13.63
2018,2,21,7,30,485.0,38.0,0.4,3.2,103.0,30.65,22.25
2018,2,21,7,45,506.5,48.5,0.5,3.6,141.5,38.07,29.55
2018,2,21,8,0,528.0,59.0,0.6,4.0,180.0,45.14,36.3
2018,2,21,8,15,612.5,64.0,0.75,4.5,235.5,83.03,48.26
2018,2,21,8,30,697.0,69.0,0.9,5.0,291.0,139.63,84.96
2018,2,21,8,45,767.5,66.5,1.0,5.5,346.0,200.05,133.58
2018,2,21,9,0,838.0,64.0,1.1,6.0,401.0,265.19,190.3
2018,2,21,9,15,863.5,65.5,1.0,6.5,446.0,329.71,248.73
2018,2,21,9,30,889.0,67.0,0.9,7.0,491.0,393.62,305.41
2018,2,21,9,45,909.0,68.0,0.8,7.45,531.0,456.12,359.04
2018,2,21,10,0,929.0,69.0,0.7,7.9,571.0,519.04,410.61
2018,2,21,10,15,940.0,70.5,0.65,8.3,604.0,577.8,457.2
2018,2,21,10,30,951.0,72.0,0.6,8.7,637.0,635.44,500.96
2018,2,21,10,45,958.5,73.0,0.55,9.15,662.5,688.94,539.83
2018,2,21,11,0,966.0,74.0,0.5,9.6,688.0,740.42,575.76
2018,2,21,11,15,970.5,75.5,0.65,9.9,706.0,788.03,609.33
2018,2,21,11,30,975.0,77.0,0.8,10.2,724.0,832.93,640.87
2018,2,21,11,45,976.5,78.0,0.9,10.5,733.5,871.95,667.43
2018,2,21,12,0,978.0,79.0,1.0,10.8,743.0,907.64,691.74
2018,2,21,12,15,924.0,97.0,1.2,10.95,725.5,911.2,696.49
2018,2,21,12,30,870.0,115.0,1.4,11.1,708.0,916.76,702.95
2018,2,21,12,45,888.0,107.5,1.55,11.25,707.5,936.74,718.45
2018,2,21,13,0,906.0,100.0,1.7,11.4,707.0,962.05,737.46
2018,2,21,13,15,904.5,99.0,1.85,11.4,694.0,973.2,747.29
2018,2,21,13,30,903.0,98.0,2.0,11.4,681.0,980.55,754.83
2018,2,21,13,45,918.5,90.0,2.15,11.4,665.5,991.86,765.26
2018,2,21,14,0,934.0,82.0,2.3,11.4,650.0,999.07,772.97
2018,2,21,14,15,880.5,92.5,2.35,11.25,607.0,969.4,754.72
2018,2,21,14,30,827.0,103.0,2.4,11.1,564.0,926.65,727.55
2018,2,21,14,45,844.5,92.0,2.45,10.95,536.5,921.2,726.67
2018,2,21,15,0,862.0,81.0,2.5,10.8,509.0,911.25,722.32
2018,2,21,15,15,848.0,76.5,2.5,10.8,468.0,877.03,699.78
2018,2,21,15,30,834.0,72.0,2.5,10.8,427.0,839.94,675.11
2018,2,21,15,45,801.0,69.0,2.25,10.2,379.0,786.16,637.15
2018,2,21,16,0,768.0,66.0,2.0,9.6,331.0,731.15,597.5
2018,2,21,16,15,713.0,63.0,1.75,8.8,280.0,658.18,543.32
2018,2,21,16,30,658.0,60.0,1.5,8.0,229.0,592.79,493.05
2018,2,21,16,45,574.5,54.0,1.25,7.2,178.5,500.27,418.63
2018,2,21,17,0,491.0,48.0,1.0,6.4,128.0,412.67,343.54
2018,2,21,17,15,370.5,38.0,1.05,6.1,86.0,304.12,247.64
