Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,2,45,0.0,0.0,1.05,1.85,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.0,1.9,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.0,1.95,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,0.95,2.3,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,0.9,2.45,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,0.85,2.55,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,0.8,2.6,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,0.75,2.7,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.7,2.8,0.0,0.0,0.0
2018,3,4,6,15,23.0,3.0,0.7,3.1,2.5,0.0,0.0
2018,3,4,6,30,46.0,6.0,0.7,3.4,5.0,0.0,0.0
2018,3,4,6,45,206.5,18.5,0.7,3.7,33.5,16.83,0.0
2018,3,4,7,0,367.0,31.0,0.7,4.0,62.0,26.07,15.94
2018,3,4,7,15,489.5,38.0,0.8,4.45,110.0,30.61,22.07
2018,3,4,7,30,612.0,45.0,0.9,4.9,158.0,38.56,29.83
2018,3,4,7,45,685.5,49.0,0.95,5.35,212.0,40.78,32.09
2018,3,4,8,0,759.0,53.0,1.0,5.8,266.0,48.77,39.45
2018,3,4,8,15,801.0,56.0,1.1,6.25,319.0,106.31,56.64
2018,3,4,8,30,843.0,59.0,1.2,6.7,372.0,168.93,101.93
2018,3,4,8,45,872.0,61.0,1.3,7.15,422.5,236.06,159.74
2018,3,4,9,0,901.0,63.0,1.4,7.6,473.0,302.21,219.61
2018,3,4,9,15,917.5,66.0,1.45,8.05,518.5,367.53,279.23
2018,3,4,9,30,934.0,69.0,1.5,8.5,564.0,433.45,337.92
2018,3,4,9,45,726.0,131.0,1.5,8.95,532.5,452.68,359.47
2018,3,4,10,0,518.0,193.0,1.5,9.4,501.0,446.38,357.56
2018,3,4,10,15,469.0,218.5,1.55,9.75,508.5,475.11,381.17
2018,3,4,10,30,420.0,244.0,1.6,10.1,516.0,498.07,398.94
2018,3,4,10,45,588.5,200.5,1.6,10.45,597.0,597.45,476.44
2018,3,4,11,0,757.0,157.0,1.6,10.8,678.0,706.0,558.23
2018,3,4,11,15,707.5,180.0,1.65,11.0,676.0,728.62,573.37
2018,3,4,11,30,658.0,203.0,1.7,11.2,674.0,744.87,584.35
2018,3,4,11,45,558.5,238.0,1.75,11.45,641.0,721.83,565.95
2018,3,4,12,0,459.0,273.0,1.8,11.7,608.0,695.18,544.75
2018,3,4,12,15,377.0,296.0,1.85,11.8,571.5,650.96,511.57
2018,3,4,12,30,295.0,319.0,1.9,11.9,535.0,614.75,483.51
2018,3,4,12,45,477.5,260.5,1.95,12.0,606.0,748.04,586.02
2018,3,4,13,0,660.0,202.0,2.0,12.1,677.0,876.71,680.32
2018,3,4,13,15,763.0,163.5,2.05,12.1,701.5,945.68,727.63
2018,3,4,13,30,866.0,125.0,2.1,12.1,726.0,1005.04,768.57
2018,3,4,13,45,918.0,103.5,2.15,12.1,721.5,1026.27,783.75
2018,3,4,14,0,970.0,82.0,2.2,12.1,717.0,1053.08,803.31
2018,3,4,14,15,960.5,80.5,2.2,12.0,685.0,1039.53,795.53
2018,3,4,14,30,951.0,79.0,2.2,11.9,653.0,1022.01,785.68
2018,3,4,14,45,922.0,81.5,2.25,11.75,610.0,987.23,764.86
2018,3,4,15,0,893.0,84.0,2.3,11.6,567.0,949.54,741.98
2018,3,4,15,15,795.5,97.0,2.3,11.6,502.0,868.78,687.29
2018,3,4,15,30,698.0,110.0,2.3,11.6,437.0,785.4,629.7
2018,3,4,15,45,733.0,92.0,2.2,11.1,404.0,773.99,624.38
2018,3,4,16,0,768.0,74.0,2.1,10.6,371.0,752.15,610.47
2018,3,4,16,15,761.0,66.0,1.85,9.8,326.5,709.6,580.11
2018,3,4,16,30,754.0,58.0,1.6,9.0,282.0,664.78,547.05
2018,3,4,16,45,693.0,53.0,1.4,8.15,228.5,583.27,484.45
2018,3,4,17,0,632.0,48.0,1.2,7.3,175.0,504.42,420.55
2018,3,4,17,15,526.5,40.5,1.2,6.75,125.5,406.31,336.7
2018,3,4,17,30,421.0,33.0,1.2,6.2,76.0,310.86,247.82
2018,3,4,17,45,253.0,21.5,1.2,5.6,43.0,173.98,26.26
2018,3,4,18,0,85.0,10.0,1.2,5.0,10.0,48.14,0.0
2018,3,4,18,15,42.5,5.0,1.2,5.0,5.0,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.15,5.05,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.1,4.85,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.05,4.75,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,1.0,4.65,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,0.9,4.55,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,0.75,4.45,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,0.7,4.4,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,0.65,4.35,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,0.6,4.3,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,0.5,4.25,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,0.4,4.2,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,0.4,3.8,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,0.45,3.65,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,0.55,3.4,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,0.6,3.3,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,0.65,3.15,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,0.75,2.8,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,0.8,2.6,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,0.85,2.4,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,0.95,1.95,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.1,1.45,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.2,0.95,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.2,0.7,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.25,0.45,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.3,0.2,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.3,-0.2,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.3,-0.35,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.25,-0.55,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.2,-0.6,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.2,-0.6,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.2,-0.6,0.0,0.0,0.0
2018,3,5,6,15,30.0,3.5,1.3,0.35,3.0,0.0,0.0
2018,3,5,6,30,60.0,7.0,1.4,1.3,6.0,0.0,0.0
2018,3,5,6,45,237.5,19.0,1.5,2.25,37.0,17.28,0.0
2018,3,5,7,0,415.0,31.0,1.6,3.2,68.0,25.9,16.32
2018,3,5,7,15,529.0,38.0,1.7,4.0,117.5,30.52,22.07
2018,3,5,7,30,643.0,45.0,1.8,4.8,167.0,38.47,29.76
2018,3,5,7,45,705.0,50.5,1.95,5.6,221.0,42.04,33.19
2018,3,5,8,0,767.0,56.0,2.1,6.4,275.0,53.02,35.33
2018,3,5,8,15,806.5,59.5,2.05,7.2,328.5,111.44,60.24
2018,3,5,8,30,846.0,63.0,2.0,8.0,382.0,174.66,106.32
2018,3,5,8,45,873.5,66.0,1.95,8.85,432.5,242.65,164.71
2018,3,5,9,0,901.0,69.0,1.9,9.7,483.0,309.58,224.72
2018,3,5,9,15,920.5,71.0,1.8,10.35,529.0,375.16,283.76
2018,3,5,9,30,940.0,73.0,1.7,11.0,575.0,441.64,341.84
2018,3,5,9,45,954.5,73.5,1.6,11.65,614.5,505.04,395.33
2018,3,5,10,0,969.0,74.0,1.5,12.3,654.0,568.1,446.15
2018,3,5,10,15,979.0,75.0,1.4,12.75,687.5,628.51,492.99
2018,3,5,10,30,989.0,76.0,1.3,13.2,721.0,687.53,536.7
2018,3,5,10,45,995.5,77.0,1.25,13.65,746.5,742.57,576.19
2018,3,5,11,0,1002.0,78.0,1.2,14.1,772.0,795.35,611.3
2018,3,5,11,15,1005.0,78.5,1.15,14.35,789.0,842.46,641.08
2018,3,5,11,30,1008.0,79.0,1.1,14.6,806.0,886.54,668.32
2018,3,5,11,45,1009.5,79.5,1.1,14.9,815.0,926.14,692.89
2018,3,5,12,0,1011.0,80.0,1.1,15.2,824.0,962.22,714.97
2018,3,5,12,15,1011.0,79.5,1.05,15.35,824.0,992.18,732.43
2018,3,5,12,30,1011.0,79.0,1.0,15.5,824.0,1018.22,747.33
2018,3,5,12,45,1009.5,78.5,0.95,15.65,816.0,1038.83,758.77
2018,3,5,13,0,1008.0,78.0,0.9,15.8,808.0,1055.27,767.66
2018,3,5,13,15,1003.5,77.5,0.95,15.8,791.0,1064.61,774.95
2018,3,5,13,30,999.0,77.0,1.0,15.8,774.0,1069.63,779.83
2018,3,5,13,45,992.0,76.5,1.0,15.85,749.5,1067.92,779.46
2018,3,5,14,0,985.0,76.0,1.0,15.9,725.0,1061.96,776.71
2018,3,5,14,15,974.0,75.0,1.0,15.8,692.0,1047.33,769.14
2018,3,5,14,30,963.0,74.0,1.0,15.7,659.0,1028.7,759.26
2018,3,5,14,45,949.0,72.5,1.0,15.6,620.0,1002.77,744.8
2018,3,5,15,0,935.0,71.0,1.0,15.5,581.0,973.32,728.13
2018,3,5,15,15,917.0,69.0,1.0,15.5,536.0,936.28,706.11
2018,3,5,15,30,899.0,67.0,1.0,15.5,491.0,896.42,682.03
2018,3,5,15,45,854.0,64.0,0.95,14.95,434.0,829.5,639.52
2018,3,5,16,0,809.0,61.0,0.9,14.4,377.0,770.13,601.4
2018,3,5,16,15,757.5,58.0,0.9,13.55,322.0,697.25,553.42
2018,3,5,16,30,706.0,55.0,0.9,12.7,267.0,625.49,504.1
2018,3,5,16,45,632.0,51.5,0.85,11.85,214.5,538.71,440.13
2018,3,5,17,0,558.0,48.0,0.8,11.0,162.0,461.82,379.43
2018,3,5,17,15,442.5,41.0,0.85,10.4,115.0,355.39,291.07
2018,3,5,17,30,327.0,34.0,0.9,9.8,68.0,258.93,204.88
2018,3,5,17,45,207.5,21.5,1.0,9.15,39.0,152.3,43.1
2018,3,5,18,0,88.0,9.0,1.1,8.5,10.0,48.62,0.0
2018,3,5,18,15,44.0,4.5,1.1,8.2,5.0,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.15,7.6,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.15,6.15,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.1,5.85,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.1,4.85,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.1,4.75,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.1,4.75,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,1.1,4.75,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,1.1,4.65,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.1,4.55,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,3,6,6,15,16.0,2.5,1.15,5.2,2.5,0.0,0.0
2018,3,6,6,30,32.0,5.0,1.2,5.9,5.0,4.55,0.0
2018,3,6,6,45,76.0,20.0,1.2,6.6,25.5,16.2,0.0
2018,3,6,7,0,120.0,35.0,1.2,7.3,46.0,28.0,18.16
2018,3,6,7,15,171.0,52.5,1.35,8.05,79.5,41.35,31.43
2018,3,6,7,30,222.0,70.0,1.5,8.8,113.0,54.35,43.63
2018,3,6,7,45,300.5,84.0,1.6,9.55,160.5,62.01,50.72
2018,3,6,8,0,379.0,98.0,1.7,10.3,208.0,76.44,57.22
2018,3,6,8,15,568.5,87.0,1.9,11.15,286.5,113.2,69.58
2018,3,6,8,30,758.0,76.0,2.1,12.0,365.0,175.12,109.04
2018,3,6,8,45,824.0,72.0,2.25,12.85,423.5,236.32,159.39
2018,3,6,9,0,890.0,68.0,2.4,13.7,482.0,307.72,221.03
2018,3,6,9,15,845.5,85.5,2.55,14.35,508.5,363.38,273.34
2018,3,6,9,30,801.0,103.0,2.7,15.0,535.0,415.52,320.8
2018,3,6,9,45,851.0,97.0,2.9,15.65,585.0,482.01,376.67
2018,3,6,10,0,901.0,91.0,3.1,16.3,635.0,552.0,433.79
2018,3,6,10,15,940.0,83.5,3.15,16.7,677.0,617.12,485.81
2018,3,6,10,30,979.0,76.0,3.2,17.1,719.0,683.58,537.37
2018,3,6,10,45,985.5,77.0,3.25,17.5,744.5,738.14,578.5
2018,3,6,11,0,992.0,78.0,3.3,17.9,770.0,790.45,615.51
2018,3,6,11,15,995.5,78.5,3.25,18.15,787.0,837.49,647.06
2018,3,6,11,30,999.0,79.0,3.2,18.4,804.0,881.56,676.15
2018,3,6,11,45,970.5,92.5,3.2,18.65,803.5,909.94,694.43
2018,3,6,12,0,942.0,106.0,3.2,18.9,803.0,932.98,709.13
2018,3,6,12,15,924.0,113.5,3.1,19.0,797.5,953.85,722.09
2018,3,6,12,30,906.0,121.0,3.0,19.1,792.0,970.31,732.06
2018,3,6,12,45,821.5,152.5,2.95,19.25,756.5,955.9,721.55
2018,3,6,13,0,737.0,184.0,2.9,19.4,721.0,933.26,705.86
2018,3,6,13,15,747.5,174.5,2.75,19.4,709.0,945.62,713.76
2018,3,6,13,30,758.0,165.0,2.6,19.4,697.0,954.53,719.03
2018,3,6,13,45,843.0,128.0,2.45,19.4,701.5,994.73,745.3
2018,3,6,14,0,928.0,91.0,2.3,19.4,706.0,1026.02,765.04
2018,3,6,14,15,866.0,102.0,2.1,19.25,655.5,986.83,738.16
2018,3,6,14,30,804.0,113.0,1.9,19.1,605.0,934.36,703.09
2018,3,6,14,45,829.5,97.0,1.75,18.95,577.5,930.76,701.41
2018,3,6,15,0,855.0,81.0,1.6,18.8,550.0,912.45,689.38
2018,3,6,15,15,848.5,75.5,1.6,18.8,510.5,883.16,671.65
2018,3,6,15,30,842.0,70.0,1.6,18.8,471.0,850.64,651.7
2018,3,6,15,45,828.5,64.0,1.25,18.05,425.0,808.38,622.39
2018,3,6,16,0,815.0,58.0,0.9,17.3,379.0,763.72,590.65
2018,3,6,16,15,729.0,61.0,0.8,16.4,319.0,679.22,533.44
2018,3,6,16,30,643.0,64.0,0.7,15.5,259.0,594.74,474.32
2018,3,6,16,45,529.0,62.5,0.6,14.6,203.0,485.08,392.88
2018,3,6,17,0,415.0,61.0,0.5,13.7,147.0,382.57,311.64
2018,3,6,17,15,351.0,48.5,0.55,13.05,107.0,307.52,249.57
2018,3,6,17,30,287.0,36.0,0.6,12.4,67.0,238.25,187.24
2018,3,6,17,45,174.5,22.5,0.65,11.75,38.5,138.12,52.89
2018,3,6,18,0,62.0,9.0,0.7,11.1,10.0,36.68,0.0
2018,3,6,18,15,31.0,4.5,0.7,10.95,5.0,0.0,0.0
2018,3,6,18,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,0.7,10.65,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,0.45,10.45,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,0.35,10.35,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,0.3,10.3,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.3,10.25,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.3,10.2,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.3,10.15,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.3,10.1,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.25,10.05,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.3,9.9,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.4,9.8,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.45,9.75,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,0.75,9.4,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.85,9.35,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,1.15,8.45,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,3,7,6,15,0.0,2.0,1.15,7.9,2.0,0.0,0.0
2018,3,7,6,30,0.0,4.0,1.1,8.1,4.0,3.64,0.0
2018,3,7,6,45,11.5,19.5,1.05,8.25,20.5,16.61,0.0
2018,3,7,7,0,23.0,35.0,1.0,8.4,37.0,29.4,19.57
2018,3,7,7,15,42.5,55.0,1.1,9.05,62.0,45.23,34.84
2018,3,7,7,30,62.0,75.0,1.2,9.7,87.0,60.82,49.33
2018,3,7,7,45,80.0,87.5,1.25,10.3,108.0,68.92,56.79
2018,3,7,8,0,98.0,100.0,1.3,10.9,129.0,80.42,62.87
2018,3,7,8,15,83.5,88.5,1.5,11.6,116.5,80.5,60.42
2018,3,7,8,30,69.0,77.0,1.7,12.3,104.0,76.41,56.79
2018,3,7,8,45,34.5,71.5,1.9,12.95,85.0,70.54,53.22
2018,3,7,9,0,0.0,66.0,2.1,13.6,66.0,58.35,44.01
2018,3,7,9,15,4.0,115.0,2.25,14.4,117.0,102.63,80.65
2018,3,7,9,30,8.0,164.0,2.4,15.2,168.0,147.2,116.72
2018,3,7,9,45,80.0,220.0,2.55,16.0,268.5,231.5,183.83
2018,3,7,10,0,152.0,276.0,2.7,16.8,369.0,328.39,259.68
2018,3,7,10,15,243.5,280.0,2.75,17.25,437.5,400.99,316.14
2018,3,7,10,30,335.0,284.0,2.8,17.7,506.0,478.73,376.02
2018,3,7,10,45,552.0,221.5,2.9,18.2,602.5,593.0,464.48
2018,3,7,11,0,769.0,159.0,3.0,18.7,699.0,721.17,561.01
2018,3,7,11,15,877.0,119.0,3.0,18.95,748.5,796.82,615.32
2018,3,7,11,30,985.0,79.0,3.0,19.2,798.0,872.56,666.69
2018,3,7,11,45,988.0,79.0,3.05,19.45,807.5,911.96,692.54
2018,3,7,12,0,991.0,79.0,3.1,19.7,817.0,948.0,716.27
2018,3,7,12,15,992.5,78.5,3.1,19.8,818.0,978.62,736.31
2018,3,7,12,30,994.0,78.0,3.1,19.9,819.0,1005.46,753.84
2018,3,7,12,45,993.5,76.5,3.1,19.95,811.0,1025.38,766.97
2018,3,7,13,0,993.0,75.0,3.1,20.0,803.0,1041.19,777.54
2018,3,7,13,15,989.0,75.0,3.05,19.95,787.0,1051.22,784.31
2018,3,7,13,30,985.0,75.0,3.0,19.9,771.0,1057.03,788.49
2018,3,7,13,45,980.0,73.5,2.95,19.9,747.0,1055.81,788.09
2018,3,7,14,0,975.0,72.0,2.9,19.9,723.0,1050.36,785.14
2018,3,7,14,15,965.5,71.0,2.85,19.7,691.0,1036.99,777.75
2018,3,7,14,30,956.0,70.0,2.8,19.5,659.0,1019.64,767.92
2018,3,7,14,45,942.5,68.5,2.75,19.3,620.0,994.01,752.65
2018,3,7,15,0,929.0,67.0,2.7,19.1,581.0,964.87,735.09
2018,3,7,15,15,911.5,65.5,2.7,19.1,537.0,928.79,712.62
2018,3,7,15,30,894.0,64.0,2.7,19.1,493.0,889.91,688.04
2018,3,7,15,45,869.0,62.0,2.4,18.15,444.0,841.42,656.38
2018,3,7,16,0,844.0,60.0,2.1,17.2,395.0,791.27,622.9
2018,3,7,16,15,807.5,56.5,1.9,16.15,342.5,736.16,585.89
2018,3,7,16,30,771.0,53.0,1.7,15.1,290.0,672.93,541.48
2018,3,7,16,45,707.5,49.0,1.5,14.0,235.5,590.15,480.36
2018,3,7,17,0,644.0,45.0,1.3,12.9,181.0,510.5,418.32
2018,3,7,17,15,534.5,39.0,1.35,12.2,131.0,403.65,330.23
2018,3,7,17,30,425.0,33.0,1.4,11.5,81.0,313.63,249.59
2018,3,7,17,45,258.0,21.5,1.45,10.75,46.0,181.16,86.59
2018,3,7,18,0,91.0,10.0,1.5,10.0,11.0,50.92,0.0
2018,3,7,18,15,45.5,5.0,1.45,9.8,5.5,0.0,0.0
2018,3,7,18,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,0.75,9.35,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.65,9.6,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,3,8,6,15,8.5,3.0,0.55,10.15,3.0,0.0,0.0
2018,3,8,6,30,17.0,6.0,0.5,10.6,6.0,5.46,0.0
2018,3,8,6,45,30.0,21.5,0.45,11.05,23.5,17.87,0.0
2018,3,8,7,0,43.0,37.0,0.4,11.5,41.0,30.32,20.37
2018,3,8,7,15,71.0,57.5,0.4,12.0,69.5,46.06,35.28
2018,3,8,7,30,99.0,78.0,0.4,12.5,98.0,61.43,49.39
2018,3,8,7,45,163.0,97.5,0.4,12.95,141.5,75.95,62.43
2018,3,8,8,0,227.0,117.0,0.4,13.4,185.0,91.58,69.84
2018,3,8,8,15,285.5,131.5,0.6,13.95,233.0,126.84,90.53
2018,3,8,8,30,344.0,146.0,0.8,14.5,281.0,169.59,121.14
2018,3,8,8,45,363.5,163.0,0.95,15.0,321.5,213.38,156.83
2018,3,8,9,0,383.0,180.0,1.1,15.5,362.0,259.63,195.44
2018,3,8,9,15,508.0,165.0,1.25,15.95,430.0,318.24,241.69
2018,3,8,9,30,633.0,150.0,1.4,16.4,498.0,392.48,300.98
2018,3,8,9,45,657.5,154.5,1.55,16.8,537.5,448.89,347.29
2018,3,8,10,0,682.0,159.0,1.7,17.2,577.0,506.9,393.77
2018,3,8,10,15,810.5,121.0,1.8,17.5,643.0,585.2,454.87
2018,3,8,10,30,939.0,83.0,1.9,17.8,709.0,670.18,519.82
2018,3,8,10,45,947.5,83.0,2.0,18.1,734.0,723.19,559.25
2018,3,8,11,0,956.0,83.0,2.1,18.4,759.0,774.22,595.25
2018,3,8,11,15,962.0,83.5,2.15,18.65,777.0,821.65,627.03
2018,3,8,11,30,968.0,84.0,2.2,18.9,795.0,866.41,656.69
2018,3,8,11,45,972.5,83.0,2.3,19.15,804.5,905.41,682.68
2018,3,8,12,0,977.0,82.0,2.4,19.4,814.0,941.18,706.45
2018,3,8,12,15,977.5,82.0,2.5,19.45,814.5,971.07,726.82
2018,3,8,12,30,978.0,82.0,2.6,19.5,815.0,997.19,744.82
2018,3,8,12,45,976.5,81.5,2.65,19.55,807.5,1017.0,758.26
2018,3,8,13,0,975.0,81.0,2.7,19.6,800.0,1032.76,769.22
2018,3,8,13,15,972.0,80.0,2.7,19.5,784.0,1042.38,776.27
2018,3,8,13,30,969.0,79.0,2.7,19.4,768.0,1047.82,780.81
2018,3,8,13,45,964.5,78.0,2.65,19.35,744.5,1047.63,781.18
2018,3,8,14,0,960.0,77.0,2.6,19.3,721.0,1043.29,779.05
2018,3,8,14,15,950.5,76.0,2.55,19.1,689.5,1029.97,771.65
2018,3,8,14,30,941.0,75.0,2.5,18.9,658.0,1012.74,761.87
2018,3,8,14,45,928.0,73.5,2.45,18.7,619.5,987.77,747.04
2018,3,8,15,0,915.0,72.0,2.4,18.5,581.0,959.33,729.96
2018,3,8,15,15,897.5,70.0,2.4,18.5,537.0,922.87,707.31
2018,3,8,15,30,880.0,68.0,2.4,18.5,493.0,883.65,682.58
2018,3,8,15,45,855.0,65.5,2.2,17.85,444.5,834.84,650.68
2018,3,8,16,0,830.0,63.0,2.0,17.2,396.0,792.39,622.77
2018,3,8,16,15,756.5,65.0,1.75,16.3,337.5,707.34,563.19
2018,3,8,16,30,683.0,67.0,1.5,15.4,279.0,629.67,507.4
2018,3,8,16,45,583.0,62.0,1.25,14.55,220.0,523.37,427.25
2018,3,8,17,0,483.0,57.0,1.0,13.7,161.0,423.81,347.41
2018,3,8,17,15,311.5,48.0,1.0,12.95,108.0,279.06,228.58
2018,3,8,17,30,140.0,39.0,1.0,12.2,55.0,145.1,114.5
2018,3,8,17,45,82.5,23.5,1.0,11.45,31.5,84.25,43.12
2018,3,8,18,0,25.0,8.0,1.0,10.7,8.0,18.77,0.0
2018,3,8,18,15,12.5,4.0,1.0,10.5,4.0,0.0,0.0
2018,3,8,18,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,0.95,9.2,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,0.85,9.25,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,0.7,9.25,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,0.75,9.15,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,0.75,8.6,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,0.65,8.4,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,0.65,8.2,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,3,9,6,15,45.5,5.0,0.85,8.35,5.5,0.0,0.0
2018,3,9,6,30,91.0,10.0,1.0,8.8,11.0,9.1,0.0
2018,3,9,6,45,238.0,22.0,1.1,9.2,43.5,18.4,2.8
2018,3,9,7,0,385.0,34.0,1.2,9.6,76.0,27.8,18.5
2018,3,9,7,15,506.5,40.0,1.15,10.2,126.5,31.52,22.62
2018,3,9,7,30,628.0,46.0,1.1,10.8,177.0,38.64,29.32
2018,3,9,7,45,457.5,60.5,1.05,11.45,170.0,44.81,34.97
2018,3,9,8,0,287.0,75.0,1.0,12.1,163.0,60.14,42.29
2018,3,9,8,15,183.5,74.0,1.1,12.7,134.0,75.68,51.94
2018,3,9,8,30,80.0,73.0,1.2,13.3,105.0,75.15,54.96
2018,3,9,8,45,66.5,106.0,1.3,13.9,134.5,105.87,81.34
2018,3,9,9,0,53.0,139.0,1.4,14.5,164.0,135.5,106.33
2018,3,9,9,15,69.5,181.0,1.5,14.95,217.5,181.06,143.06
2018,3,9,9,30,86.0,223.0,1.6,15.4,271.0,229.54,181.62
2018,3,9,9,45,228.0,225.5,1.7,15.8,364.0,309.59,244.25
2018,3,9,10,0,370.0,228.0,1.8,16.2,457.0,402.16,316.51
2018,3,9,10,15,532.0,200.5,1.8,16.45,548.0,499.02,391.45
2018,3,9,10,30,694.0,173.0,1.8,16.7,639.0,609.66,475.08
2018,3,9,10,45,554.0,235.0,1.75,16.95,615.5,609.22,472.31
2018,3,9,11,0,414.0,297.0,1.7,17.2,592.0,590.32,456.02
2018,3,9,11,15,505.5,272.0,1.8,17.35,640.0,667.55,514.1
2018,3,9,11,30,597.0,247.0,1.9,17.5,688.0,741.62,568.45
2018,3,9,11,45,579.5,257.5,2.0,17.65,690.0,764.05,583.81
2018,3,9,12,0,562.0,268.0,2.1,17.8,692.0,783.29,597.27
2018,3,9,12,15,544.5,274.5,2.15,17.85,685.5,795.32,605.62
2018,3,9,12,30,527.0,281.0,2.2,17.9,679.0,804.24,611.85
2018,3,9,12,45,493.0,289.0,2.25,17.95,658.0,796.14,606.02
2018,3,9,13,0,459.0,297.0,2.3,18.0,637.0,784.58,597.91
2018,3,9,13,15,449.0,293.0,2.3,17.85,620.0,780.63,596.04
2018,3,9,13,30,439.0,289.0,2.3,17.7,603.0,774.17,592.4
2018,3,9,13,45,435.5,281.0,2.3,17.55,584.0,767.41,588.9
2018,3,9,14,0,432.0,273.0,2.3,17.4,565.0,758.31,583.83
2018,3,9,14,15,438.0,256.5,2.25,17.2,541.0,746.93,577.45
2018,3,9,14,30,444.0,240.0,2.2,17.0,517.0,733.0,569.33
2018,3,9,14,45,378.0,239.0,2.15,16.8,465.0,647.63,508.12
2018,3,9,15,0,312.0,238.0,2.1,16.6,413.0,581.25,459.61
2018,3,9,15,15,270.0,225.0,2.1,16.6,368.0,523.56,417.24
2018,3,9,15,30,228.0,212.0,2.1,16.6,323.0,449.53,361.7
2018,3,9,15,45,245.5,188.0,2.05,15.9,296.5,448.6,363.76
2018,3,9,16,0,263.0,164.0,2.0,15.2,270.0,428.1,350.31
2018,3,9,16,15,233.5,144.5,1.8,14.5,229.5,373.64,308.08
2018,3,9,16,30,204.0,125.0,1.6,13.8,189.0,320.5,265.95
2018,3,9,16,45,149.0,104.0,1.45,13.1,146.5,235.52,196.17
2018,3,9,17,0,94.0,83.0,1.3,12.4,104.0,168.84,139.54
2018,3,9,17,15,70.5,62.5,1.25,11.9,76.0,126.95,103.0
2018,3,9,17,30,47.0,42.0,1.2,11.4,48.0,86.35,66.63
2018,3,9,17,45,34.0,26.0,1.1,10.95,29.0,56.36,29.99
2018,3,9,18,0,21.0,10.0,1.0,10.5,10.0,18.75,0.0
2018,3,9,18,15,10.5,5.0,0.95,10.3,5.0,0.0,0.0
2018,3,9,18,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,0.85,9.95,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,0.75,9.55,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,0.7,9.45,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,0.7,9.35,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,0.85,8.1,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,0.95,7.95,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.05,7.95,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.15,8.05,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,0.95,8.3,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,0.85,8.4,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,0.75,8.4,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,0.65,8.4,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,0.55,8.45,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,3,10,6,15,0.0,1.5,0.45,8.65,1.5,0.0,0.0
2018,3,10,6,30,0.0,3.0,0.4,8.8,3.0,2.73,0.0
2018,3,10,6,45,0.5,10.0,0.3,8.95,10.0,8.79,0.0
2018,3,10,7,0,1.0,17.0,0.2,9.1,17.0,14.95,7.52
2018,3,10,7,15,0.5,23.0,0.35,9.35,23.0,20.24,12.67
2018,3,10,7,30,0.0,29.0,0.5,9.6,29.0,25.53,17.66
2018,3,10,7,45,0.5,47.5,0.65,9.8,47.5,41.92,32.63
2018,3,10,8,0,1.0,66.0,0.8,10.0,66.0,58.13,45.0
2018,3,10,8,15,4.5,101.0,0.9,10.2,102.5,87.41,69.76
2018,3,10,8,30,8.0,136.0,1.0,10.4,139.0,117.39,94.63
2018,3,10,8,45,4.5,109.0,1.1,10.65,110.5,96.33,76.65
2018,3,10,9,0,1.0,82.0,1.2,10.9,82.0,72.86,56.7
2018,3,10,9,15,0.5,71.5,1.25,11.2,71.5,63.43,48.53
2018,3,10,9,30,0.0,61.0,1.3,11.5,61.0,53.95,40.33
2018,3,10,9,45,0.0,67.0,1.4,11.8,67.0,59.3,44.68
2018,3,10,10,0,0.0,73.0,1.5,12.1,73.0,64.65,49.0
2018,3,10,10,15,0.0,66.0,1.6,12.35,66.0,58.45,43.65
2018,3,10,10,30,0.0,59.0,1.7,12.6,59.0,52.25,38.34
2018,3,10,10,45,2.5,114.5,1.8,12.8,116.5,103.45,80.77
2018,3,10,11,0,5.0,170.0,1.9,13.0,174.0,155.63,123.18
2018,3,10,11,15,4.0,152.0,1.95,13.2,155.0,138.96,109.33
2018,3,10,11,30,3.0,134.0,2.0,13.4,136.0,122.09,95.47
2018,3,10,11,45,5.0,159.5,2.0,13.6,163.0,147.39,115.98
2018,3,10,12,0,7.0,185.0,2.0,13.8,190.0,173.21,136.67
2018,3,10,12,15,6.0,176.5,1.95,13.85,181.0,164.88,129.83
2018,3,10,12,30,5.0,168.0,1.9,13.9,172.0,156.41,122.98
2018,3,10,12,45,3.0,146.5,1.85,13.95,149.0,134.72,105.41
2018,3,10,13,0,1.0,125.0,1.8,14.0,126.0,112.96,87.72
2018,3,10,13,15,0.5,121.0,1.75,13.9,121.5,108.84,84.47
2018,3,10,13,30,0.0,117.0,1.7,13.8,117.0,104.68,81.18
2018,3,10,13,45,0.0,105.0,1.65,13.7,105.0,93.57,72.2
2018,3,10,14,0,0.0,93.0,1.6,13.6,93.0,82.51,63.23
2018,3,10,14,15,0.0,89.0,1.6,13.45,89.0,78.92,60.43
2018,3,10,14,30,0.0,85.0,1.6,13.3,85.0,75.33,57.62
2018,3,10,14,45,0.0,92.0,1.55,13.15,92.0,81.55,62.97
2018,3,10,15,0,0.0,99.0,1.5,13.0,99.0,88.25,68.76
2018,3,10,15,15,0.0,94.5,1.5,13.0,94.5,84.15,65.52
2018,3,10,15,30,0.0,90.0,1.5,13.0,90.0,80.08,62.33
2018,3,10,15,45,0.0,84.5,1.25,12.7,84.5,75.09,58.41
2018,3,10,16,0,0.0,79.0,1.0,12.4,79.0,70.17,54.5
2018,3,10,16,15,0.0,62.0,0.9,12.1,62.0,54.77,41.6
2018,3,10,16,30,0.0,45.0,0.8,11.8,45.0,39.69,28.79
2018,3,10,16,45,0.0,30.0,0.65,11.55,30.0,26.41,17.36
2018,3,10,17,0,0.0,15.0,0.5,11.3,15.0,13.18,5.83
2018,3,10,17,15,0.0,12.0,0.5,11.1,12.0,10.53,3.44
2018,3,10,17,30,0.0,9.0,0.5,10.9,9.0,7.9,1.0
2018,3,10,17,45,0.5,5.5,0.5,10.75,5.5,5.08,0.0
2018,3,10,18,0,1.0,2.0,0.5,10.6,2.0,2.28,0.0
2018,3,10,18,15,0.5,1.0,0.55,10.45,1.0,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.65,9.95,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.75,9.65,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.85,9.1,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,0.85,8.95,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,0.75,8.85,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,0.65,8.75,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,0.6,8.65,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,0.6,8.25,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,0.55,7.65,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,0.5,7.4,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,0.55,7.35,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,0.7,7.25,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,0.85,7.1,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,1.15,6.8,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,1.25,6.85,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,1.35,6.95,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,3,11,6,15,55.5,7.0,1.45,7.3,8.0,0.0,0.0
2018,3,11,6,30,111.0,14.0,1.5,7.6,16.0,12.73,0.0
2018,3,11,6,45,261.0,26.0,1.5,7.9,51.5,21.87,9.09
2018,3,11,7,0,411.0,38.0,1.5,8.2,87.0,31.13,21.82
2018,3,11,7,15,506.5,45.5,1.5,8.65,136.0,35.95,26.84
2018,3,11,7,30,602.0,53.0,1.5,9.1,185.0,40.78,31.51
2018,3,11,7,45,661.0,58.5,1.5,9.6,238.0,43.78,34.3
2018,3,11,8,0,720.0,64.0,1.5,10.1,291.0,68.55,41.66
2018,3,11,8,15,759.5,67.0,1.45,10.85,343.0,124.18,69.66
2018,3,11,8,30,799.0,70.0,1.4,11.6,395.0,184.64,115.02
2018,3,11,8,45,827.5,72.5,1.35,12.35,444.5,246.73,168.2
2018,3,11,9,0,856.0,75.0,1.3,13.1,494.0,311.59,225.32
2018,3,11,9,15,876.5,76.5,1.15,13.95,539.0,377.54,282.45
2018,3,11,9,30,897.0,78.0,1.0,14.8,584.0,441.66,336.03
2018,3,11,9,45,913.5,78.5,0.85,15.7,623.5,503.73,385.47
2018,3,11,10,0,930.0,79.0,0.7,16.6,663.0,565.75,432.11
2018,3,11,10,15,939.0,81.0,0.6,17.1,695.5,624.57,475.0
2018,3,11,10,30,948.0,83.0,0.5,17.6,728.0,682.0,514.78
2018,3,11,10,45,954.0,84.0,0.4,18.1,752.5,734.75,549.5
2018,3,11,11,0,960.0,85.0,0.3,18.6,777.0,785.28,579.74
2018,3,11,11,15,939.5,95.5,0.35,18.85,785.5,822.88,603.32
2018,3,11,11,30,919.0,106.0,0.4,19.1,794.0,855.84,623.97
2018,3,11,11,45,899.0,116.5,0.5,19.4,795.5,884.62,642.83
2018,3,11,12,0,879.0,127.0,0.6,19.7,797.0,917.02,664.09
2018,3,11,12,15,729.0,191.5,0.65,19.85,747.5,883.11,642.48
2018,3,11,12,30,579.0,256.0,0.7,20.0,698.0,827.94,605.62
2018,3,11,12,45,596.0,248.0,0.75,20.15,699.0,851.8,623.3
2018,3,11,13,0,613.0,240.0,0.8,20.3,700.0,877.97,641.27
2018,3,11,13,15,642.0,224.5,0.8,20.3,697.0,901.82,657.68
2018,3,11,13,30,671.0,209.0,0.8,20.3,694.0,922.69,671.53
2018,3,11,13,45,682.0,194.0,0.8,20.3,673.5,922.99,672.22
2018,3,11,14,0,693.0,179.0,0.8,20.3,653.0,919.64,671.04
2018,3,11,14,15,720.0,159.0,0.75,20.1,632.0,922.55,673.63
2018,3,11,14,30,747.0,139.0,0.7,19.9,611.0,920.92,673.37
2018,3,11,14,45,695.0,145.0,0.7,19.75,563.5,869.97,642.22
2018,3,11,15,0,643.0,151.0,0.7,19.6,516.0,817.03,609.92
2018,3,11,15,15,618.5,143.0,0.7,19.6,472.5,772.41,582.31
2018,3,11,15,30,594.0,135.0,0.7,19.6,429.0,726.11,552.95
2018,3,11,15,45,607.0,118.5,0.75,18.95,393.0,701.39,540.12
2018,3,11,16,0,620.0,102.0,0.8,18.3,357.0,673.06,524.04
2018,3,11,16,15,621.5,90.0,0.8,17.55,317.5,637.38,501.71
2018,3,11,16,30,623.0,78.0,0.8,16.8,278.0,599.21,476.68
2018,3,11,16,45,493.5,74.5,0.8,16.1,215.5,475.21,384.36
2018,3,11,17,0,364.0,71.0,0.8,15.4,153.0,357.61,292.02
2018,3,11,17,15,306.0,56.5,0.8,14.8,113.0,287.14,233.78
2018,3,11,17,30,248.0,42.0,0.8,14.2,73.0,222.24,176.83
2018,3,11,17,45,156.0,27.0,0.75,13.55,43.5,139.55,90.83
2018,3,11,18,0,64.0,12.0,0.7,12.9,14.0,40.35,0.0
2018,3,11,18,15,32.0,6.0,0.7,12.7,7.0,0.0,0.0
2018,3,11,18,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,0.65,12.25,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,0.55,11.95,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,0.45,11.85,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,0.45,11.45,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,0.5,11.15,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,0.55,10.9,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,0.65,10.6,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,0.75,10.55,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,0.95,9.8,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,1.05,9.3,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,12,6,15,63.0,7.0,1.4,9.7,8.5,0.0,0.0
2018,3,12,6,30,126.0,14.0,1.6,10.6,17.0,12.73,0.0
2018,3,12,6,45,279.0,25.5,1.85,11.5,53.5,21.18,9.69
2018,3,12,7,0,432.0,37.0,2.1,12.4,90.0,30.02,20.54
2018,3,12,7,15,382.5,38.0,2.35,13.1,102.0,28.98,20.17
2018,3,12,7,30,333.0,39.0,2.6,13.8,114.0,28.29,19.73
2018,3,12,7,45,304.5,71.0,2.85,14.5,153.0,51.68,40.62
2018,3,12,8,0,276.0,103.0,3.1,15.2,192.0,86.08,62.64
2018,3,12,8,15,331.5,120.0,3.3,15.8,244.0,122.94,84.54
2018,3,12,8,30,387.0,137.0,3.5,16.4,296.0,171.0,120.23
2018,3,12,8,45,338.5,168.5,3.75,16.95,320.0,215.43,159.74
2018,3,12,9,0,290.0,200.0,4.0,17.5,344.0,252.47,193.08
2018,3,12,9,15,440.5,184.5,4.1,17.9,424.5,315.45,242.2
2018,3,12,9,30,591.0,169.0,4.2,18.3,505.0,397.37,307.56
2018,3,12,9,45,662.5,154.0,4.25,18.65,554.5,456.24,356.02
2018,3,12,10,0,734.0,139.0,4.3,19.0,604.0,521.27,408.67
2018,3,12,10,15,428.5,223.5,4.3,19.25,498.0,463.4,364.44
2018,3,12,10,30,123.0,308.0,4.3,19.5,392.0,364.38,285.17
2018,3,12,10,45,99.0,315.0,4.3,19.8,384.0,357.88,279.74
2018,3,12,11,0,75.0,322.0,4.3,20.1,376.0,354.62,276.32
2018,3,12,11,15,94.5,319.0,4.3,20.25,389.0,372.67,290.48
2018,3,12,11,30,114.0,316.0,4.3,20.4,402.0,402.46,313.45
2018,3,12,11,45,225.0,324.5,4.25,20.55,496.5,524.09,407.28
2018,3,12,12,0,336.0,333.0,4.2,20.7,591.0,642.06,495.81
2018,3,12,12,15,263.0,345.0,4.2,20.7,547.0,603.25,465.18
2018,3,12,12,30,190.0,357.0,4.2,20.7,503.0,544.7,420.6
2018,3,12,12,45,162.5,347.0,4.15,20.7,471.0,515.84,398.99
2018,3,12,13,0,135.0,337.0,4.1,20.7,439.0,484.96,375.58
2018,3,12,13,15,88.5,305.5,4.05,20.6,372.0,392.85,305.66
2018,3,12,13,30,42.0,274.0,4.0,20.5,305.0,315.75,245.8
2018,3,12,13,45,109.5,297.0,3.95,20.4,373.5,428.81,335.1
2018,3,12,14,0,177.0,320.0,3.9,20.3,442.0,525.59,409.9
2018,3,12,14,15,123.0,301.0,3.85,20.1,384.0,453.25,354.48
2018,3,12,14,30,69.0,282.0,3.8,19.9,326.0,362.38,284.59
2018,3,12,14,45,38.5,216.5,3.75,19.7,241.0,258.56,204.03
2018,3,12,15,0,8.0,151.0,3.7,19.5,156.0,146.79,114.64
2018,3,12,15,15,17.5,144.0,3.7,19.5,153.0,149.24,117.54
2018,3,12,15,30,27.0,137.0,3.7,19.5,150.0,161.45,128.2
2018,3,12,15,45,23.0,115.0,3.5,18.85,125.5,134.06,106.4
2018,3,12,16,0,19.0,93.0,3.3,18.2,101.0,106.84,84.41
2018,3,12,16,15,70.0,93.5,3.05,17.6,117.0,161.21,131.72
2018,3,12,16,30,121.0,94.0,2.8,17.0,133.0,200.47,165.92
2018,3,12,16,45,129.5,89.5,2.6,16.35,124.5,199.49,165.3
2018,3,12,17,0,138.0,85.0,2.4,15.7,116.0,199.27,164.68
2018,3,12,17,15,114.0,63.5,2.45,15.3,85.0,153.22,124.73
2018,3,12,17,30,90.0,42.0,2.5,14.9,54.0,118.8,93.44
2018,3,12,17,45,77.0,26.5,2.5,14.45,33.5,87.35,57.37
2018,3,12,18,0,64.0,11.0,2.5,14.0,13.0,39.44,0.0
2018,3,12,18,15,32.0,5.5,2.55,13.8,6.5,0.0,0.0
2018,3,12,18,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,2.55,12.9,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,2.65,12.85,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,3.25,12.9,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,3.0,12.65,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,1.65,11.3,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,1.55,11.1,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,1.55,11.25,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,3,13,6,15,0.0,1.0,1.85,11.8,1.0,0.0,0.0
2018,3,13,6,30,0.0,2.0,2.1,12.2,2.0,1.82,0.0
2018,3,13,6,45,0.0,4.0,2.4,12.65,4.0,3.5,0.0
2018,3,13,7,0,0.0,6.0,2.7,13.1,6.0,5.26,0.0
2018,3,13,7,15,0.0,8.5,2.9,13.3,8.5,7.46,1.0
2018,3,13,7,30,0.0,11.0,3.1,13.5,11.0,9.66,3.04
2018,3,13,7,45,0.0,13.0,3.35,13.7,13.0,11.42,4.64
2018,3,13,8,0,0.0,15.0,3.6,13.9,15.0,13.19,5.71
2018,3,13,8,15,0.0,36.5,3.75,14.1,36.5,32.17,21.96
2018,3,13,8,30,0.0,58.0,3.9,14.3,58.0,51.23,38.06
2018,3,13,8,45,0.0,79.5,4.1,14.45,79.5,70.35,54.02
2018,3,13,9,0,0.0,101.0,4.3,14.6,101.0,89.05,69.45
2018,3,13,9,15,0.0,108.5,4.45,14.65,108.5,95.75,74.78
2018,3,13,9,30,0.0,116.0,4.6,14.7,116.0,102.48,80.13
2018,3,13,9,45,0.0,115.0,4.7,14.8,115.0,101.79,79.31
2018,3,13,10,0,0.0,114.0,4.8,14.9,114.0,101.04,78.48
2018,3,13,10,15,0.5,127.0,4.8,14.85,127.5,112.99,88.16
2018,3,13,10,30,1.0,140.0,4.8,14.8,141.0,125.09,97.94
2018,3,13,10,45,0.5,112.0,4.8,14.8,112.5,99.87,77.12
2018,3,13,11,0,0.0,84.0,4.8,14.8,84.0,74.55,56.21
2018,3,13,11,15,0.0,76.0,4.8,14.75,76.0,67.44,50.32
2018,3,13,11,30,0.0,68.0,4.8,14.7,68.0,60.33,44.43
2018,3,13,11,45,0.0,78.5,4.75,14.6,78.5,69.69,52.14
2018,3,13,12,0,0.0,89.0,4.7,14.5,89.0,79.05,59.84
2018,3,13,12,15,2.0,117.0,4.65,14.45,118.5,106.26,82.25
2018,3,13,12,30,4.0,145.0,4.6,14.4,148.0,134.02,104.98
2018,3,13,12,45,3.0,139.0,4.5,14.3,141.5,127.72,99.84
2018,3,13,13,0,2.0,133.0,4.4,14.2,135.0,121.33,94.68
2018,3,13,13,15,1.0,110.5,4.3,14.15,111.5,99.61,76.94
2018,3,13,13,30,0.0,88.0,4.2,14.1,88.0,78.11,59.3
2018,3,13,13,45,5.0,125.5,4.1,14.0,129.0,117.62,92.19
2018,3,13,14,0,10.0,163.0,4.0,13.9,170.0,158.55,126.01
2018,3,13,14,15,13.0,177.5,3.95,13.9,186.0,176.19,140.66
2018,3,13,14,30,16.0,192.0,3.9,13.9,202.0,194.4,155.82
2018,3,13,14,45,17.0,184.0,3.85,13.9,194.0,188.09,151.05
2018,3,13,15,0,18.0,176.0,3.8,13.9,186.0,181.76,146.32
2018,3,13,15,15,16.5,156.5,3.8,13.9,165.5,161.09,129.72
2018,3,13,15,30,15.0,137.0,3.8,13.9,145.0,140.4,112.98
2018,3,13,15,45,10.5,113.0,3.55,13.6,118.5,112.5,90.0
2018,3,13,16,0,6.0,89.0,3.3,13.3,92.0,84.97,67.03
2018,3,13,16,15,31.5,83.0,2.95,12.9,94.0,106.22,86.39
2018,3,13,16,30,57.0,77.0,2.6,12.5,96.0,130.16,107.78
2018,3,13,16,45,28.5,45.5,2.2,12.05,55.0,62.49,49.26
2018,3,13,17,0,0.0,14.0,1.8,11.6,14.0,12.3,5.02
2018,3,13,17,15,5.0,11.0,1.65,11.0,11.5,12.95,5.66
2018,3,13,17,30,10.0,8.0,1.5,10.4,9.0,14.06,6.45
2018,3,13,17,45,49.5,9.5,1.3,9.75,11.5,49.77,32.23
2018,3,13,18,0,89.0,11.0,1.1,9.1,14.0,50.95,0.0
2018,3,13,18,15,44.5,5.5,1.1,8.9,7.0,0.0,0.0
2018,3,13,18,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,1.15,7.4,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,1.15,6.65,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.05,6.55,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,0.95,6.4,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,0.9,6.35,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,0.85,6.25,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,3,14,6,15,13.0,3.0,1.05,6.7,3.5,0.0,0.0
2018,3,14,6,30,26.0,6.0,1.3,7.2,7.0,5.46,0.0
2018,3,14,6,45,19.5,11.5,1.5,7.7,13.0,10.3,2.68
2018,3,14,7,0,13.0,17.0,1.7,8.2,19.0,15.27,7.99
2018,3,14,7,15,6.5,24.0,1.8,8.5,25.0,21.56,13.96
2018,3,14,7,30,0.0,31.0,1.9,8.8,31.0,27.3,19.33
2018,3,14,7,45,0.0,35.5,2.05,9.1,35.5,31.28,22.98
2018,3,14,8,0,0.0,40.0,2.2,9.4,40.0,35.26,25.19
2018,3,14,8,15,0.0,40.0,2.3,9.6,40.0,35.27,25.1
2018,3,14,8,30,0.0,40.0,2.4,9.8,40.0,35.28,24.99
2018,3,14,8,45,0.0,33.5,2.55,10.0,33.5,29.54,19.92
2018,3,14,9,0,0.0,27.0,2.7,10.2,27.0,23.81,14.89
2018,3,14,9,15,0.0,31.0,2.7,10.25,31.0,27.36,17.88
2018,3,14,9,30,0.0,35.0,2.7,10.3,35.0,30.91,20.84
2018,3,14,9,45,0.0,67.0,2.7,10.35,67.0,59.31,44.89
2018,3,14,10,0,0.0,99.0,2.7,10.4,99.0,87.79,68.7
2018,3,14,10,15,0.5,120.0,2.65,10.5,120.5,106.77,84.34
