Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,16,45,662.5,77.0,1.8,17.4,308.0,596.42,480.42
2018,4,3,17,0,596.0,74.0,1.8,16.7,250.0,516.52,420.35
2018,4,3,17,15,439.5,68.0,1.7,15.65,183.5,381.36,313.22
2018,4,3,17,30,283.0,62.0,1.6,14.6,117.0,258.47,211.79
2018,4,3,17,45,237.0,46.0,1.45,13.55,82.5,200.76,161.35
2018,4,3,18,0,191.0,30.0,1.3,12.5,48.0,148.2,109.84
2018,4,3,18,15,105.5,17.5,1.3,12.0,26.5,58.01,0.0
2018,4,3,18,30,20.0,5.0,1.3,11.5,5.0,0.0,0.0
2018,4,3,18,45,10.0,2.5,1.3,11.0,2.5,0.0,0.0
2018,4,3,19,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,1.05,8.25,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,0.95,8.3,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,0.85,8.65,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,0.75,8.9,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,0.65,9.3,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,0.65,9.35,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,4,4,5,45,5.0,6.5,0.85,9.15,6.5,0.0,0.0
2018,4,4,6,0,10.0,13.0,0.8,9.4,13.0,11.82,0.0
2018,4,4,6,15,21.5,28.0,0.9,9.9,30.5,23.92,13.81
2018,4,4,6,30,33.0,43.0,1.0,10.4,48.0,36.4,26.62
2018,4,4,6,45,20.0,42.5,1.15,10.9,46.0,37.13,27.81
2018,4,4,7,0,7.0,42.0,1.3,11.4,44.0,37.07,27.94
2018,4,4,7,15,9.5,78.0,1.35,12.05,81.0,67.2,54.97
2018,4,4,7,30,12.0,114.0,1.4,12.7,118.0,95.19,79.52
2018,4,4,7,45,97.5,147.0,1.45,13.35,188.5,112.77,89.06
2018,4,4,8,0,183.0,180.0,1.5,14.0,259.0,153.45,116.14
2018,4,4,8,15,244.5,198.0,1.5,14.65,317.5,188.58,140.25
2018,4,4,8,30,306.0,216.0,1.5,15.3,376.0,236.13,176.18
2018,4,4,8,45,415.0,208.5,1.5,15.95,446.5,283.42,211.7
2018,4,4,9,0,524.0,201.0,1.5,16.6,517.0,345.6,260.27
2018,4,4,9,15,556.5,204.5,1.55,17.1,561.5,398.32,303.32
2018,4,4,9,30,589.0,208.0,1.6,17.6,606.0,454.01,347.8
2018,4,4,9,45,503.5,251.0,1.7,18.15,604.0,484.96,372.62
2018,4,4,10,0,418.0,294.0,1.8,18.7,602.0,506.07,388.59
2018,4,4,10,15,361.5,328.5,1.85,18.75,602.5,525.73,403.2
2018,4,4,10,30,305.0,363.0,1.9,18.8,603.0,542.16,414.65
2018,4,4,10,45,299.5,376.5,1.9,18.9,617.5,571.06,435.35
2018,4,4,11,0,294.0,390.0,1.9,19.0,632.0,598.9,454.85
2018,4,4,11,15,323.0,388.0,1.85,18.8,658.5,638.91,483.9
2018,4,4,11,30,352.0,386.0,1.8,18.6,685.0,679.89,513.21
2018,4,4,11,45,293.5,405.5,1.7,18.45,656.0,665.51,501.01
2018,4,4,12,0,235.0,425.0,1.6,18.3,627.0,634.74,477.81
2018,4,4,12,15,281.5,413.0,1.5,18.25,654.5,690.69,517.75
2018,4,4,12,30,328.0,401.0,1.4,18.2,682.0,735.22,548.57
2018,4,4,12,45,435.0,362.0,1.35,18.15,730.0,823.75,610.67
2018,4,4,13,0,542.0,323.0,1.3,18.1,778.0,902.12,664.27
2018,4,4,13,15,545.0,311.5,1.45,18.3,761.0,903.19,666.47
2018,4,4,13,30,548.0,300.0,1.6,18.5,744.0,901.36,667.7
2018,4,4,13,45,501.5,304.5,1.75,18.65,701.0,863.47,643.65
2018,4,4,14,0,455.0,309.0,1.9,18.8,658.0,823.07,617.72
2018,4,4,14,15,363.5,319.5,2.05,18.8,591.0,726.27,551.6
2018,4,4,14,30,272.0,330.0,2.2,18.8,524.0,646.73,495.45
2018,4,4,14,45,206.5,313.5,2.35,18.75,456.0,544.61,422.47
2018,4,4,15,0,141.0,297.0,2.5,18.7,388.0,462.2,361.46
2018,4,4,15,15,284.0,252.0,2.5,18.7,419.5,560.9,441.17
2018,4,4,15,30,427.0,207.0,2.5,18.7,451.0,650.23,511.29
2018,4,4,15,45,409.5,193.5,2.5,18.1,411.0,607.24,481.32
2018,4,4,16,0,392.0,180.0,2.5,17.5,371.0,563.63,451.19
2018,4,4,16,15,256.0,160.0,2.3,16.85,279.0,400.86,325.78
2018,4,4,16,30,120.0,140.0,2.1,16.2,187.0,250.04,204.57
2018,4,4,16,45,122.0,128.5,1.9,15.6,170.5,235.61,194.02
2018,4,4,17,0,124.0,117.0,1.7,15.0,154.0,221.25,182.57
2018,4,4,17,15,85.5,95.0,1.55,14.2,118.0,167.3,137.24
2018,4,4,17,30,47.0,73.0,1.4,13.4,82.0,107.42,86.12
2018,4,4,17,45,30.0,52.5,1.25,12.65,57.5,74.6,57.36
2018,4,4,18,0,13.0,32.0,1.1,11.9,33.0,42.34,28.22
2018,4,4,18,15,8.0,17.5,1.05,11.7,18.0,21.98,0.0
2018,4,4,18,30,3.0,3.0,1.0,11.5,3.0,2.73,0.0
2018,4,4,18,45,1.5,1.5,1.0,11.3,1.5,0.0,0.0
2018,4,4,19,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,0.95,9.45,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,0.85,9.15,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.05,8.3,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.05,7.4,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.05,7.25,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.05,7.45,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,4,5,5,45,1.0,3.0,1.0,8.2,3.0,0.0,0.0
2018,4,5,6,0,2.0,6.0,1.0,8.6,6.0,5.46,0.0
2018,4,5,6,15,1.0,13.5,1.1,9.25,13.5,11.87,4.25
2018,4,5,6,30,0.0,21.0,1.2,9.9,21.0,18.47,10.84
2018,4,5,6,45,15.0,40.0,1.35,10.55,43.5,35.22,26.18
2018,4,5,7,0,30.0,59.0,1.5,11.2,66.0,50.73,40.28
2018,4,5,7,15,52.5,81.5,1.45,11.85,98.0,68.4,56.07
2018,4,5,7,30,75.0,104.0,1.4,12.5,130.0,81.73,67.65
2018,4,5,7,45,43.0,112.5,1.35,13.1,128.0,93.54,73.56
2018,4,5,8,0,11.0,121.0,1.3,13.7,126.0,104.83,82.68
2018,4,5,8,15,20.5,159.0,1.1,13.95,169.5,138.2,109.32
2018,4,5,8,30,30.0,197.0,0.9,14.2,213.0,169.37,133.69
2018,4,5,8,45,77.0,237.0,0.75,14.5,282.5,218.12,170.62
2018,4,5,9,0,124.0,277.0,0.6,14.8,352.0,271.93,211.21
2018,4,5,9,15,100.5,278.5,0.55,15.4,342.0,277.2,215.12
2018,4,5,9,30,77.0,280.0,0.5,16.0,332.0,277.09,214.73
2018,4,5,9,45,203.5,306.5,0.45,16.6,455.0,373.92,287.34
2018,4,5,10,0,330.0,333.0,0.4,17.2,578.0,487.02,368.97
2018,4,5,10,15,330.0,346.5,0.55,17.8,599.5,522.08,393.79
2018,4,5,10,30,330.0,360.0,0.7,18.4,621.0,556.62,418.63
2018,4,5,10,45,389.5,351.0,0.8,18.95,667.5,613.2,459.22
2018,4,5,11,0,449.0,342.0,0.9,19.5,714.0,679.9,505.8
2018,4,5,11,15,347.0,379.0,1.05,19.6,669.5,649.91,483.97
2018,4,5,11,30,245.0,416.0,1.2,19.7,625.0,618.11,460.89
2018,4,5,11,45,351.0,385.5,1.4,19.75,687.0,696.56,519.82
2018,4,5,12,0,457.0,355.0,1.6,19.8,749.0,790.02,586.97
2018,4,5,12,15,293.0,387.5,1.85,19.55,640.0,675.5,506.54
2018,4,5,12,30,129.0,420.0,2.1,19.3,531.0,549.03,415.19
2018,4,5,12,45,89.0,397.0,2.35,19.05,473.0,477.25,364.4
2018,4,5,13,0,49.0,374.0,2.6,18.8,415.0,417.73,320.62
2018,4,5,13,15,55.5,374.0,2.65,18.5,419.5,427.79,329.37
2018,4,5,13,30,62.0,374.0,2.7,18.2,424.0,437.83,337.86
2018,4,5,13,45,94.0,373.0,2.75,17.9,446.5,472.55,365.83
2018,4,5,14,0,126.0,372.0,2.8,17.6,469.0,525.38,406.85
2018,4,5,14,15,110.5,353.5,2.8,17.35,436.0,473.46,368.8
2018,4,5,14,30,95.0,335.0,2.8,17.1,403.0,439.44,344.07
2018,4,5,14,45,95.5,314.5,2.85,16.85,379.5,418.62,329.73
2018,4,5,15,0,96.0,294.0,2.9,16.6,356.0,397.24,314.77
2018,4,5,15,15,104.5,271.5,2.9,16.6,335.0,380.47,303.2
2018,4,5,15,30,113.0,249.0,2.9,16.6,314.0,379.42,303.62
2018,4,5,15,45,123.5,231.5,2.65,15.85,297.0,367.79,296.39
2018,4,5,16,0,134.0,214.0,2.4,15.1,280.0,355.02,288.17
2018,4,5,16,15,125.5,188.5,2.25,14.75,245.0,315.68,257.91
2018,4,5,16,30,117.0,163.0,2.1,14.4,210.0,276.33,227.16
2018,4,5,16,45,113.0,141.0,1.95,14.05,181.0,244.86,202.25
2018,4,5,17,0,109.0,119.0,1.8,13.7,152.0,213.28,176.57
2018,4,5,17,15,90.0,97.0,1.7,13.35,120.5,172.27,142.01
2018,4,5,17,30,71.0,75.0,1.6,13.0,89.0,132.68,107.81
2018,4,5,17,45,48.5,54.0,1.5,12.65,62.5,85.77,66.89
2018,4,5,18,0,26.0,33.0,1.4,12.3,36.0,49.29,34.0
2018,4,5,18,15,13.5,18.0,1.35,12.1,19.5,24.62,0.0
2018,4,5,18,30,1.0,3.0,1.3,11.9,3.0,3.07,0.0
2018,4,5,18,45,0.5,1.5,1.25,11.75,1.5,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,0.85,10.85,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,0.5,10.75,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,0.3,10.65,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,0.2,10.6,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,0.25,10.55,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,0.3,10.45,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,0.3,10.4,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,0.35,10.4,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,0.45,10.4,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,0.5,10.45,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,0.65,10.55,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,0.75,10.65,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,0.85,10.75,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,4,6,5,45,0.0,1.0,1.0,11.15,1.0,0.91,0.0
2018,4,6,6,0,0.0,2.0,1.0,11.3,2.0,1.75,0.0
2018,4,6,6,15,0.0,3.5,1.1,11.5,3.5,3.07,0.0
2018,4,6,6,30,0.0,5.0,1.2,11.7,5.0,4.38,0.0
2018,4,6,6,45,0.0,7.5,1.3,11.9,7.5,6.58,0.28
2018,4,6,7,0,0.0,10.0,1.4,12.1,10.0,8.78,2.31
2018,4,6,7,15,1.5,31.5,1.5,12.3,32.0,27.75,19.5
2018,4,6,7,30,3.0,53.0,1.6,12.5,54.0,46.8,36.55
2018,4,6,7,45,11.0,102.5,1.65,12.75,107.0,88.51,69.89
2018,4,6,8,0,19.0,152.0,1.7,13.0,160.0,129.34,103.05
2018,4,6,8,15,32.5,179.0,1.8,13.25,195.0,151.27,119.92
2018,4,6,8,30,46.0,206.0,1.9,13.5,230.0,179.69,142.22
2018,4,6,8,45,65.5,229.0,2.0,13.75,267.0,209.08,165.18
2018,4,6,9,0,85.0,252.0,2.1,14.0,304.0,241.28,190.51
2018,4,6,9,15,54.0,250.0,2.25,14.3,284.0,235.68,186.45
2018,4,6,9,30,23.0,248.0,2.4,14.6,264.0,226.46,179.07
2018,4,6,9,45,22.0,257.5,2.5,14.9,273.5,236.8,186.9
2018,4,6,10,0,21.0,267.0,2.6,15.2,283.0,246.98,194.51
2018,4,6,10,15,20.0,269.0,2.7,15.55,284.5,250.45,196.78
2018,4,6,10,30,19.0,271.0,2.8,15.9,286.0,253.67,198.88
2018,4,6,10,45,16.5,257.5,2.9,16.3,271.0,241.68,189.04
2018,4,6,11,0,14.0,244.0,3.0,16.7,256.0,229.13,178.83
2018,4,6,11,15,15.5,264.0,3.05,16.85,277.5,249.85,194.89
2018,4,6,11,30,17.0,284.0,3.1,17.0,299.0,270.93,211.07
2018,4,6,11,45,16.0,274.5,3.15,17.2,288.5,262.71,204.45
2018,4,6,12,0,15.0,265.0,3.2,17.4,278.0,254.22,197.72
2018,4,6,12,15,13.0,239.0,3.15,17.3,250.0,229.1,178.21
2018,4,6,12,30,11.0,213.0,3.1,17.2,222.0,203.65,158.37
2018,4,6,12,45,16.0,249.5,3.1,17.05,263.0,243.63,190.08
2018,4,6,13,0,21.0,286.0,3.1,16.9,304.0,284.58,222.19
2018,4,6,13,15,19.5,277.5,3.05,16.8,294.0,275.93,215.55
2018,4,6,13,30,18.0,269.0,3.0,16.7,284.0,267.11,208.93
2018,4,6,13,45,15.5,252.5,2.95,16.55,265.0,249.28,195.3
2018,4,6,14,0,13.0,236.0,2.9,16.4,246.0,231.31,181.5
2018,4,6,14,15,12.5,227.5,2.85,16.35,237.0,223.13,175.4
2018,4,6,14,30,12.0,219.0,2.8,16.3,228.0,214.92,169.25
2018,4,6,14,45,14.5,220.0,2.8,16.25,230.0,219.2,173.17
2018,4,6,15,0,17.0,221.0,2.8,16.2,232.0,223.63,177.24
2018,4,6,15,15,15.0,200.5,2.8,16.2,210.0,201.75,160.15
2018,4,6,15,30,13.0,180.0,2.8,16.2,188.0,179.87,142.99
2018,4,6,15,45,9.5,159.0,2.75,16.1,164.5,156.19,124.16
2018,4,6,16,0,6.0,138.0,2.7,16.0,141.0,132.68,105.26
2018,4,6,16,15,37.0,134.5,2.65,15.85,149.5,164.85,133.4
2018,4,6,16,30,68.0,131.0,2.6,15.7,158.0,185.64,151.92
2018,4,6,16,45,76.0,116.0,2.5,15.55,142.5,185.78,152.53
2018,4,6,17,0,84.0,101.0,2.4,15.4,127.0,172.25,141.64
2018,4,6,17,15,42.5,75.5,2.15,15.15,88.5,103.48,83.12
2018,4,6,17,30,1.0,50.0,1.9,14.9,50.0,45.73,33.27
2018,4,6,17,45,0.5,35.0,1.65,14.65,35.0,31.14,20.56
2018,4,6,18,0,0.0,20.0,1.4,14.4,20.0,17.61,8.54
2018,4,6,18,15,3.0,12.0,1.35,14.3,12.0,11.76,0.0
2018,4,6,18,30,6.0,4.0,1.3,14.2,4.0,5.69,0.0
2018,4,6,18,45,3.0,2.0,1.25,14.1,2.0,0.0,0.0
2018,4,6,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,2.45,12.9,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,4,7,5,45,24.5,5.5,2.9,12.9,6.5,5.0,0.0
2018,4,7,6,0,49.0,11.0,3.1,12.9,13.0,8.58,0.0
2018,4,7,6,15,71.0,15.0,3.15,12.85,23.0,11.48,4.05
2018,4,7,6,30,93.0,19.0,3.2,12.8,33.0,14.29,7.0
2018,4,7,6,45,60.0,26.5,3.25,12.8,37.0,21.56,13.71
2018,4,7,7,0,27.0,34.0,3.3,12.8,41.0,29.29,20.78
2018,4,7,7,15,13.5,36.5,3.2,12.85,40.0,32.89,24.04
2018,4,7,7,30,0.0,39.0,3.1,12.9,39.0,34.38,25.31
2018,4,7,7,45,13.0,62.5,3.05,12.95,68.5,55.02,41.35
2018,4,7,8,0,26.0,86.0,3.0,13.0,98.0,76.56,58.57
2018,4,7,8,15,95.0,161.0,3.05,13.4,211.0,144.73,111.94
2018,4,7,8,30,164.0,236.0,3.1,13.8,324.0,224.43,174.21
2018,4,7,8,45,124.0,245.0,3.2,14.2,315.0,235.43,184.74
2018,4,7,9,0,84.0,254.0,3.3,14.6,306.0,242.69,191.75
2018,4,7,9,15,101.0,286.5,3.3,15.0,353.0,284.15,224.4
2018,4,7,9,30,118.0,319.0,3.3,15.4,400.0,328.14,258.62
2018,4,7,9,45,101.0,327.5,3.35,15.8,399.5,337.26,265.4
2018,4,7,10,0,84.0,336.0,3.4,16.2,399.0,344.01,270.13
2018,4,7,10,15,102.0,361.0,3.45,16.4,440.5,385.24,301.82
2018,4,7,10,30,120.0,386.0,3.5,16.6,482.0,432.94,337.97
2018,4,7,10,45,237.5,383.5,3.5,16.8,579.5,527.19,410.78
2018,4,7,11,0,355.0,381.0,3.5,17.0,677.0,637.82,493.94
2018,4,7,11,15,346.0,392.0,3.55,17.1,684.5,661.54,510.42
2018,4,7,11,30,337.0,403.0,3.6,17.2,692.0,683.63,526.05
2018,4,7,11,45,349.5,400.5,3.7,17.3,702.5,709.92,545.49
2018,4,7,12,0,362.0,398.0,3.8,17.4,713.0,735.44,564.29
2018,4,7,12,15,432.5,369.5,3.85,17.4,745.0,799.36,611.93
2018,4,7,12,30,503.0,341.0,3.9,17.4,777.0,854.97,653.24
2018,4,7,12,45,537.0,323.5,3.95,17.35,784.0,885.26,675.86
2018,4,7,13,0,571.0,306.0,4.0,17.3,791.0,913.53,697.26
2018,4,7,13,15,548.5,308.0,4.0,17.25,766.0,902.91,689.91
2018,4,7,13,30,526.0,310.0,4.0,17.2,741.0,889.27,680.78
2018,4,7,13,45,579.5,275.0,4.0,17.15,736.0,910.6,698.67
2018,4,7,14,0,633.0,240.0,4.0,17.1,731.0,933.41,717.28
2018,4,7,14,15,684.5,206.0,4.0,16.9,717.0,947.48,729.09
2018,4,7,14,30,736.0,172.0,4.0,16.7,703.0,955.6,736.54
2018,4,7,14,45,599.0,206.5,4.05,16.55,623.5,849.12,663.05
2018,4,7,15,0,462.0,241.0,4.1,16.4,544.0,739.84,583.1
2018,4,7,15,15,484.0,215.0,4.1,16.4,513.0,721.92,573.0
2018,4,7,15,30,506.0,189.0,4.1,16.4,482.0,700.26,559.52
2018,4,7,15,45,438.0,187.0,4.05,15.85,425.0,623.56,502.97
2018,4,7,16,0,370.0,185.0,4.0,15.3,368.0,533.26,435.08
2018,4,7,16,15,450.5,152.0,3.9,14.9,350.5,562.73,461.78
2018,4,7,16,30,531.0,119.0,3.8,14.5,333.0,566.94,468.25
2018,4,7,16,45,542.0,101.5,3.7,14.05,293.5,536.44,445.49
2018,4,7,17,0,553.0,84.0,3.6,13.6,254.0,497.43,415.1
2018,4,7,17,15,507.0,75.0,3.3,12.95,207.5,429.47,358.94
2018,4,7,17,30,461.0,66.0,3.0,12.3,161.0,364.39,302.93
2018,4,7,17,45,347.5,54.0,2.75,11.7,113.5,266.06,217.4
2018,4,7,18,0,234.0,42.0,2.5,11.1,66.0,182.52,141.16
2018,4,7,18,15,129.5,25.0,2.55,10.75,37.0,95.8,12.78
2018,4,7,18,30,25.0,8.0,2.6,10.4,8.0,15.81,0.0
2018,4,7,18,45,12.5,4.0,2.6,10.1,4.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,2.45,8.8,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,2.15,8.35,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.85,7.85,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.85,7.75,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.95,7.7,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,2.05,7.65,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.7,6.85,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,1.9,6.95,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,2.15,6.95,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,2.15,6.85,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,2.5,6.9,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,2.8,7.15,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,4,8,5,45,62.0,12.0,3.05,7.45,15.5,10.91,0.0
2018,4,8,6,0,124.0,24.0,3.2,7.6,31.0,19.01,0.0
2018,4,8,6,15,252.5,39.0,3.4,8.0,72.0,30.48,20.74
2018,4,8,6,30,381.0,54.0,3.6,8.4,113.0,41.65,31.78
2018,4,8,6,45,440.0,64.5,3.75,8.8,158.5,50.79,40.5
2018,4,8,7,0,499.0,75.0,3.9,9.2,204.0,57.23,46.5
2018,4,8,7,15,556.5,84.5,4.0,9.7,258.5,62.55,51.24
2018,4,8,7,30,614.0,94.0,4.1,10.2,313.0,67.64,55.61
2018,4,8,7,45,670.5,96.5,4.15,10.7,370.0,85.18,55.63
2018,4,8,8,0,727.0,99.0,4.2,11.2,427.0,139.39,83.09
2018,4,8,8,15,763.0,101.5,4.15,11.65,481.5,197.43,126.81
2018,4,8,8,30,799.0,104.0,4.1,12.1,536.0,263.94,183.48
2018,4,8,8,45,829.5,104.0,4.05,12.55,587.0,325.72,238.59
2018,4,8,9,0,860.0,104.0,4.0,13.0,638.0,390.37,296.03
2018,4,8,9,15,878.0,105.0,3.95,13.4,682.0,453.26,351.26
2018,4,8,9,30,896.0,106.0,3.9,13.8,726.0,518.5,406.58
2018,4,8,9,45,911.0,106.0,3.85,14.2,764.5,579.15,456.63
2018,4,8,10,0,926.0,106.0,3.8,14.6,803.0,639.43,504.69
2018,4,8,10,15,933.0,107.5,3.8,14.95,833.0,695.34,548.14
2018,4,8,10,30,940.0,109.0,3.8,15.3,863.0,749.53,589.02
2018,4,8,10,45,944.5,110.5,3.8,15.65,885.5,799.95,625.1
2018,4,8,11,0,949.0,112.0,3.8,16.0,908.0,847.96,657.67
2018,4,8,11,15,951.0,113.0,3.85,16.25,922.0,890.83,686.76
2018,4,8,11,30,953.0,114.0,3.9,16.5,936.0,930.7,713.56
2018,4,8,11,45,953.0,114.5,3.95,16.75,941.0,965.13,736.46
2018,4,8,12,0,953.0,115.0,4.0,17.0,946.0,996.09,756.94
2018,4,8,12,15,953.0,115.0,4.0,17.1,944.5,1022.95,774.73
2018,4,8,12,30,953.0,115.0,4.0,17.2,943.0,1046.09,790.05
2018,4,8,12,45,952.0,113.5,4.0,17.3,932.5,1062.86,801.17
2018,4,8,13,0,951.0,112.0,4.0,17.4,922.0,1075.66,809.77
2018,4,8,13,15,946.5,111.5,4.0,17.45,903.5,1081.97,814.34
2018,4,8,13,30,942.0,111.0,4.0,17.5,885.0,1084.19,816.39
2018,4,8,13,45,934.5,110.5,4.0,17.5,858.5,1079.32,814.02
2018,4,8,14,0,927.0,110.0,4.0,17.5,832.0,1070.44,809.18
2018,4,8,14,15,917.0,108.5,3.95,17.4,798.0,1054.02,799.36
2018,4,8,14,30,907.0,107.0,3.9,17.3,764.0,1033.86,787.17
2018,4,8,14,45,893.5,105.0,3.9,17.2,723.0,1006.12,770.23
2018,4,8,15,0,880.0,103.0,3.9,17.1,682.0,985.03,757.96
2018,4,8,15,15,863.5,100.5,3.9,17.1,636.5,947.2,733.68
2018,4,8,15,30,847.0,98.0,3.9,17.1,591.0,906.65,707.42
2018,4,8,15,45,822.5,95.0,3.8,16.6,540.0,856.05,674.43
2018,4,8,16,0,798.0,92.0,3.7,16.1,489.0,803.83,639.77
2018,4,8,16,15,764.0,88.0,3.55,15.65,435.0,741.52,596.57
2018,4,8,16,30,730.0,84.0,3.4,15.2,381.0,683.52,555.67
2018,4,8,16,45,682.5,79.5,3.25,14.75,326.0,611.55,502.81
2018,4,8,17,0,635.0,75.0,3.1,14.3,271.0,541.68,448.3
2018,4,8,17,15,565.0,68.0,2.75,13.45,217.5,457.44,379.99
2018,4,8,17,30,495.0,61.0,2.4,12.6,164.0,378.51,313.34
2018,4,8,17,45,384.5,50.0,2.1,11.75,116.0,280.58,228.86
2018,4,8,18,0,274.0,39.0,1.8,10.9,68.0,195.86,152.16
2018,4,8,18,15,156.0,24.0,1.75,10.5,38.5,105.41,27.28
2018,4,8,18,30,38.0,9.0,1.7,10.1,9.0,21.12,0.0
2018,4,8,18,45,19.0,4.5,1.65,9.7,4.5,0.0,0.0
2018,4,8,19,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,1.55,8.6,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,1.45,7.8,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,1.35,7.15,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.25,6.3,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.15,6.4,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.05,6.25,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.05,6.15,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.1,6.05,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.15,5.95,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,9,5,45,19.0,10.5,1.2,7.65,11.5,9.55,0.0
2018,4,9,6,0,38.0,21.0,1.2,8.2,23.0,17.63,2.38
2018,4,9,6,15,43.5,39.0,1.4,9.1,44.0,31.88,22.08
2018,4,9,6,30,49.0,57.0,1.6,10.0,65.0,47.07,36.5
2018,4,9,6,45,83.5,79.5,1.8,10.95,99.0,62.6,50.78
2018,4,9,7,0,118.0,102.0,2.0,11.9,133.0,78.91,65.39
2018,4,9,7,15,107.5,119.5,2.05,12.6,152.5,91.43,76.32
2018,4,9,7,30,97.0,137.0,2.1,13.3,172.0,103.55,86.6
2018,4,9,7,45,99.5,165.5,2.1,14.0,206.5,126.75,99.63
2018,4,9,8,0,102.0,194.0,2.1,14.7,241.0,162.3,125.94
2018,4,9,8,15,152.0,214.5,2.05,15.45,293.0,192.16,146.77
2018,4,9,8,30,202.0,235.0,2.0,16.2,345.0,233.19,177.55
2018,4,9,8,45,345.0,228.0,1.95,16.9,435.5,284.07,214.19
2018,4,9,9,0,488.0,221.0,1.9,17.6,526.0,353.48,267.01
2018,4,9,9,15,641.0,184.0,1.85,18.2,612.5,421.95,320.04
2018,4,9,9,30,794.0,147.0,1.8,18.8,699.0,506.43,385.21
2018,4,9,9,45,669.0,205.5,1.7,19.45,687.0,538.26,409.9
2018,4,9,10,0,544.0,264.0,1.6,20.1,675.0,556.09,422.32
2018,4,9,10,15,620.5,243.5,1.55,20.7,729.5,622.06,470.22
2018,4,9,10,30,697.0,223.0,1.5,21.3,784.0,692.45,519.6
2018,4,9,10,45,808.5,175.5,1.4,21.85,843.0,765.84,570.14
2018,4,9,11,0,920.0,128.0,1.3,22.4,902.0,841.37,618.52
2018,4,9,11,15,923.5,128.0,1.35,22.8,916.0,883.48,644.37
2018,4,9,11,30,927.0,128.0,1.4,23.2,930.0,922.75,668.53
2018,4,9,11,45,929.5,127.0,1.4,23.55,936.0,957.17,688.85
2018,4,9,12,0,932.0,126.0,1.4,23.9,942.0,988.32,707.01
2018,4,9,12,15,935.0,123.5,1.45,24.1,940.5,1015.04,723.55
2018,4,9,12,30,938.0,121.0,1.5,24.3,939.0,1038.17,737.95
2018,4,9,12,45,940.5,117.5,1.55,24.55,929.5,1056.05,749.07
2018,4,9,13,0,943.0,114.0,1.6,24.8,920.0,1070.05,757.96
2018,4,9,13,15,911.5,126.5,1.6,24.85,892.5,1062.82,753.74
2018,4,9,13,30,880.0,139.0,1.6,24.9,865.0,1063.36,754.72
2018,4,9,13,45,697.0,216.5,1.6,24.9,780.5,972.96,698.99
2018,4,9,14,0,514.0,294.0,1.6,24.9,696.0,865.57,628.16
2018,4,9,14,15,490.0,286.5,1.6,24.8,657.0,832.41,608.51
2018,4,9,14,30,466.0,279.0,1.6,24.7,618.0,797.19,586.49
2018,4,9,14,45,476.5,257.5,1.6,24.6,588.0,778.8,576.6
2018,4,9,15,0,487.0,236.0,1.6,24.5,558.0,757.45,564.51
2018,4,9,15,15,601.0,183.5,1.6,24.5,553.5,801.5,598.86
2018,4,9,15,30,715.0,131.0,1.6,24.5,549.0,830.54,619.71
2018,4,9,15,45,675.0,127.5,1.55,23.9,495.5,769.72,580.91
2018,4,9,16,0,635.0,124.0,1.5,23.3,442.0,708.74,541.99
2018,4,9,16,15,515.0,133.0,1.35,22.6,373.0,591.06,459.74
2018,4,9,16,30,395.0,142.0,1.2,21.9,304.0,489.62,385.37
2018,4,9,16,45,272.5,118.5,1.1,21.15,223.0,341.85,273.86
2018,4,9,17,0,150.0,95.0,1.0,20.4,142.0,219.64,177.04
2018,4,9,17,15,114.5,70.5,1.0,19.5,102.5,150.52,121.35
2018,4,9,17,30,79.0,46.0,1.0,18.6,63.0,96.28,75.94
2018,4,9,17,45,67.0,37.5,1.0,17.65,49.0,77.68,59.45
2018,4,9,18,0,55.0,29.0,1.0,16.7,35.0,61.01,43.65
2018,4,9,18,15,27.5,16.0,0.95,16.25,19.0,30.23,6.56
2018,4,9,18,30,0.0,3.0,0.9,15.8,3.0,2.73,0.0
2018,4,9,18,45,0.0,1.5,0.9,15.35,1.5,0.0,0.0
2018,4,9,19,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,0.85,14.7,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,0.75,14.3,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,0.65,14.1,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,0.55,14.05,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.5,14.15,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.5,14.45,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.5,14.75,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.55,15.05,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.65,15.3,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.8,15.45,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,1.05,15.45,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.15,14.65,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,4,10,5,45,34.0,11.5,1.15,11.85,13.5,10.46,0.0
2018,4,10,6,0,68.0,23.0,1.2,12.1,27.0,18.67,4.96
2018,4,10,6,15,123.5,40.5,1.4,12.55,57.5,32.25,22.22
2018,4,10,6,30,179.0,58.0,1.6,13.0,88.0,45.5,34.72
2018,4,10,6,45,222.0,76.5,1.85,13.45,127.0,59.03,47.14
2018,4,10,7,0,265.0,95.0,2.1,13.9,166.0,72.13,58.89
2018,4,10,7,15,296.5,113.5,2.15,14.35,209.0,84.73,69.89
2018,4,10,7,30,328.0,132.0,2.2,14.8,252.0,96.85,80.23
2018,4,10,7,45,296.5,158.5,2.25,15.2,279.5,124.27,93.0
2018,4,10,8,0,265.0,185.0,2.3,15.6,307.0,163.72,119.93
2018,4,10,8,15,297.5,205.0,2.25,16.1,356.5,205.7,151.06
2018,4,10,8,30,330.0,225.0,2.2,16.6,406.0,252.05,187.58
2018,4,10,8,45,308.0,250.5,2.2,17.05,431.0,290.95,220.63
2018,4,10,9,0,286.0,276.0,2.2,17.5,456.0,327.42,251.05
2018,4,10,9,15,300.0,290.0,2.2,17.85,490.0,367.23,282.8
2018,4,10,9,30,314.0,304.0,2.2,18.2,524.0,408.46,315.05
2018,4,10,9,45,424.5,287.0,2.2,18.55,600.5,477.25,367.69
2018,4,10,10,0,535.0,270.0,2.2,18.9,677.0,556.57,427.48
2018,4,10,10,15,622.5,245.5,2.25,19.15,736.0,625.68,479.29
2018,4,10,10,30,710.0,221.0,2.3,19.4,795.0,700.24,534.2
2018,4,10,10,45,721.5,223.0,2.35,19.6,820.0,748.78,568.76
2018,4,10,11,0,733.0,225.0,2.4,19.8,845.0,796.24,602.07
2018,4,10,11,15,687.0,255.5,2.45,19.9,844.0,821.78,618.68
2018,4,10,11,30,641.0,286.0,2.5,20.0,843.0,841.46,631.13
2018,4,10,11,45,585.0,317.0,2.55,20.1,828.0,847.72,634.13
2018,4,10,12,0,529.0,348.0,2.6,20.2,813.0,849.65,634.14
2018,4,10,12,15,615.0,298.0,2.65,20.25,837.0,902.39,672.93
2018,4,10,12,30,701.0,248.0,2.7,20.3,861.0,956.39,711.8
2018,4,10,12,45,724.5,232.0,2.75,20.35,859.5,980.59,727.94
2018,4,10,13,0,748.0,216.0,2.8,20.4,858.0,1001.67,742.36
2018,4,10,13,15,648.0,257.0,2.85,20.35,805.0,953.78,710.76
2018,4,10,13,30,548.0,298.0,2.9,20.3,752.0,898.38,672.4
2018,4,10,13,45,472.5,318.0,2.95,20.25,700.5,846.9,637.02
2018,4,10,14,0,397.0,338.0,3.0,20.2,649.0,777.73,589.05
2018,4,10,14,15,363.5,331.5,3.0,19.95,607.5,737.34,561.99
2018,4,10,14,30,330.0,325.0,3.0,19.7,566.0,695.82,533.57
2018,4,10,14,45,255.5,317.5,3.05,19.45,498.0,612.43,473.54
2018,4,10,15,0,181.0,310.0,3.1,19.2,430.0,512.66,400.19
2018,4,10,15,15,124.0,279.5,3.1,19.2,359.0,422.93,332.56
2018,4,10,15,30,67.0,249.0,3.1,19.2,288.0,318.63,251.88
2018,4,10,15,45,55.0,224.0,3.15,18.4,254.5,280.32,223.36
2018,4,10,16,0,43.0,199.0,3.2,17.6,221.0,242.44,194.35
2018,4,10,16,15,76.0,184.5,3.15,17.05,218.0,254.03,205.96
2018,4,10,16,30,109.0,170.0,3.1,16.5,215.0,276.37,225.9
2018,4,10,16,45,71.5,130.0,3.1,16.0,158.0,186.28,152.39
2018,4,10,17,0,34.0,90.0,3.1,15.5,101.0,113.02,91.06
2018,4,10,17,15,41.0,84.5,3.0,14.95,95.0,112.55,90.94
2018,4,10,17,30,48.0,79.0,2.9,14.4,89.0,113.01,90.98
2018,4,10,17,45,31.0,58.5,2.75,13.9,64.5,80.41,62.38
2018,4,10,18,0,14.0,38.0,2.6,13.4,40.0,48.74,34.36
2018,4,10,18,15,8.0,22.0,2.6,13.15,23.0,27.09,7.6
2018,4,10,18,30,2.0,6.0,2.6,12.9,6.0,6.14,0.0
2018,4,10,18,45,1.0,3.0,2.6,12.65,3.0,0.0,0.0
2018,4,10,19,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,2.5,11.65,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,2.4,11.15,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,2.2,10.65,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,1.95,10.1,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,1.65,9.55,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,1.35,8.3,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.25,7.9,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,1.05,7.1,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.15,6.9,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,1.7,7.05,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,2.15,7.15,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,2.25,6.95,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,1.9,6.45,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,2.15,6.75,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,4,11,5,15,3.0,1.0,2.45,7.15,1.0,0.0,0.0
2018,4,11,5,30,6.0,2.0,2.6,7.4,2.0,0.0,0.0
2018,4,11,5,45,8.0,10.5,2.75,7.65,11.0,9.55,0.0
2018,4,11,6,0,10.0,19.0,2.9,7.9,20.0,16.7,5.41
2018,4,11,6,15,14.0,35.0,2.85,8.25,37.0,30.0,20.78
2018,4,11,6,30,18.0,51.0,2.8,8.6,54.0,43.11,33.26
2018,4,11,6,45,102.0,71.5,2.75,8.95,98.0,57.55,46.69
2018,4,11,7,0,186.0,92.0,2.7,9.3,142.0,69.7,57.78
2018,4,11,7,15,312.5,105.5,2.65,9.7,212.0,75.1,62.52
2018,4,11,7,30,439.0,119.0,2.6,10.1,282.0,83.5,69.78
2018,4,11,7,45,574.5,112.5,2.55,10.5,359.0,98.36,66.34
2018,4,11,8,0,710.0,106.0,2.5,10.9,436.0,147.62,89.83
2018,4,11,8,15,628.0,138.0,2.25,11.35,454.0,208.59,141.68
2018,4,11,8,30,546.0,170.0,2.0,11.8,472.0,257.95,187.6
2018,4,11,8,45,473.0,210.0,1.8,12.25,487.5,306.64,232.09
2018,4,11,9,0,400.0,250.0,1.6,12.7,503.0,348.09,268.73
2018,4,11,9,15,448.5,252.0,1.45,13.2,553.5,398.27,308.66
2018,4,11,9,30,497.0,254.0,1.3,13.7,604.0,454.82,352.55
2018,4,11,9,45,501.0,270.0,1.15,14.2,638.0,504.11,389.6
2018,4,11,10,0,505.0,286.0,1.0,14.7,672.0,553.19,424.92
2018,4,11,10,15,519.5,295.5,1.3,15.25,705.5,603.01,462.92
2018,4,11,10,30,534.0,305.0,1.6,15.8,739.0,653.19,500.45
2018,4,11,10,45,478.0,335.0,1.95,16.3,731.0,669.98,512.83
2018,4,11,11,0,422.0,365.0,2.3,16.8,723.0,680.84,520.57
2018,4,11,11,15,441.0,367.0,2.6,16.75,746.5,722.37,552.26
2018,4,11,11,30,460.0,369.0,2.9,16.7,770.0,763.79,583.45
2018,4,11,11,45,334.5,404.5,3.25,16.7,697.0,700.22,536.83
2018,4,11,12,0,209.0,440.0,3.6,16.7,624.0,624.65,480.53
2018,4,11,12,15,215.0,441.0,3.8,16.45,630.0,641.97,494.9
2018,4,11,12,30,221.0,442.0,4.0,16.2,636.0,658.58,508.3
2018,4,11,12,45,228.0,436.5,4.15,15.95,634.5,668.64,517.0
2018,4,11,13,0,235.0,431.0,4.3,15.7,633.0,677.67,525.23
2018,4,11,13,15,229.5,421.0,4.35,15.45,615.0,668.19,519.4
2018,4,11,13,30,224.0,411.0,4.4,15.2,597.0,657.3,512.66
2018,4,11,13,45,198.0,399.0,4.45,14.95,559.5,622.13,487.32
2018,4,11,14,0,172.0,387.0,4.5,14.7,522.0,585.86,460.98
2018,4,11,14,15,210.5,366.5,4.5,14.45,525.0,604.1,477.55
2018,4,11,14,30,249.0,346.0,4.5,14.2,528.0,638.56,505.82
2018,4,11,14,45,421.5,269.5,4.45,13.9,558.5,737.18,586.39
2018,4,11,15,0,594.0,193.0,4.4,13.6,589.0,817.87,652.33
2018,4,11,15,15,508.0,204.0,4.4,13.6,526.5,730.12,586.49
2018,4,11,15,30,422.0,215.0,4.4,13.6,464.0,651.56,527.0
2018,4,11,15,45,330.5,213.0,4.3,13.05,398.0,540.54,442.16
2018,4,11,16,0,239.0,211.0,4.2,12.5,332.0,452.18,372.51
2018,4,11,16,15,251.0,184.0,4.1,12.15,299.0,422.7,351.24
2018,4,11,16,30,263.0,157.0,4.0,11.8,266.0,391.04,327.5
2018,4,11,16,45,339.0,125.5,3.85,11.45,246.0,411.99,347.03
2018,4,11,17,0,415.0,94.0,3.7,11.1,226.0,409.52,346.62
2018,4,11,17,15,436.5,79.0,3.35,10.7,194.5,384.46,325.13
2018,4,11,17,30,458.0,64.0,3.0,10.3,163.0,359.63,301.92
2018,4,11,17,45,326.0,52.5,2.7,9.9,113.0,250.64,206.96
2018,4,11,18,0,194.0,41.0,2.4,9.5,63.0,160.18,126.32
2018,4,11,18,15,103.0,24.0,2.5,9.4,35.0,78.36,37.55
2018,4,11,18,30,12.0,7.0,2.6,9.3,7.0,10.43,0.0
2018,4,11,18,45,6.0,3.5,2.65,9.2,3.5,0.0,0.0
2018,4,11,19,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,2.85,9.05,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,3.2,8.95,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,3.65,8.35,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,3.7,8.2,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,3.7,7.95,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,3.7,7.7,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,3.65,7.45,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,3.6,7.2,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,3.5,7.05,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,3.4,6.9,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,3.25,6.7,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,3.1,6.45,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,3.1,6.4,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,3.1,6.3,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,3.1,6.2,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,3.05,6.15,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,3.0,6.1,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,2.95,6.05,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,2.8,5.9,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,2.7,5.8,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,2.6,5.65,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,2.45,5.4,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,2.4,5.3,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,2.35,5.2,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,2.3,5.1,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,2.2,4.9,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,2.15,4.8,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,2.1,4.7,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,2.05,4.6,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,1.95,4.4,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,1.9,4.3,0.0,0.0,0.0
2018,4,12,5,15,2.5,1.0,2.1,4.7,1.0,0.0,0.0
2018,4,12,5,30,5.0,2.0,2.3,5.1,2.0,0.0,0.0
2018,4,12,5,45,88.0,17.0,2.5,5.5,23.0,15.46,0.0
2018,4,12,6,0,171.0,32.0,2.7,5.9,44.0,25.27,12.72
2018,4,12,6,15,295.5,44.5,3.05,6.3,87.0,34.61,25.15
2018,4,12,6,30,420.0,57.0,3.4,6.7,130.0,45.87,36.06
2018,4,12,6,45,504.0,65.0,3.7,7.1,182.5,50.41,40.55
2018,4,12,7,0,588.0,73.0,4.0,7.5,235.0,54.93,44.74
2018,4,12,7,15,642.0,79.0,4.15,7.85,290.5,57.58,47.06
2018,4,12,7,30,696.0,85.0,4.3,8.2,346.0,60.19,49.23
2018,4,12,7,45,734.0,89.5,4.45,8.6,401.0,88.14,53.72
2018,4,12,8,0,772.0,94.0,4.6,9.0,456.0,151.53,91.11
2018,4,12,8,15,796.5,98.0,4.6,9.3,507.5,211.11,138.06
2018,4,12,8,30,821.0,102.0,4.6,9.6,559.0,273.42,192.96
2018,4,12,8,45,838.5,106.0,4.65,9.95,607.0,336.09,250.22
2018,4,12,9,0,856.0,110.0,4.7,10.3,655.0,400.04,308.28
2018,4,12,9,15,710.5,163.5,4.75,10.6,636.0,436.41,344.85
2018,4,12,9,30,565.0,217.0,4.8,10.9,617.0,457.14,365.67
2018,4,12,9,45,367.0,291.0,4.8,11.2,556.0,449.76,361.18
2018,4,12,10,0,169.0,365.0,4.8,11.5,495.0,420.16,336.52
2018,4,12,10,15,147.5,375.0,4.8,11.7,491.5,429.21,343.33
2018,4,12,10,30,126.0,385.0,4.8,11.9,488.0,435.81,347.82
2018,4,12,10,45,183.0,383.0,4.8,12.1,536.5,486.98,388.51
2018,4,12,11,0,240.0,381.0,4.8,12.3,585.0,548.76,436.82
2018,4,12,11,15,254.0,384.5,4.8,12.5,603.5,579.3,459.92
2018,4,12,11,30,268.0,388.0,4.8,12.7,622.0,610.05,483.13
2018,4,12,11,45,221.5,406.0,4.8,12.85,600.5,590.91,467.11
2018,4,12,12,0,175.0,424.0,4.8,13.0,579.0,577.38,455.26
2018,4,12,12,15,118.0,366.0,4.9,13.05,470.5,474.79,376.44
2018,4,12,12,30,61.0,308.0,5.0,13.1,362.0,353.76,281.57
2018,4,12,12,45,89.5,317.0,5.05,13.2,395.0,408.56,325.78
2018,4,12,13,0,118.0,326.0,5.1,13.3,428.0,450.51,359.34
2018,4,12,13,15,111.0,324.5,5.15,13.25,419.0,445.92,355.85
2018,4,12,13,30,104.0,323.0,5.2,13.2,410.0,440.64,352.0
2018,4,12,13,45,142.0,330.5,5.25,13.15,445.0,490.18,392.31
2018,4,12,14,0,180.0,338.0,5.3,13.1,480.0,539.31,431.94
2018,4,12,14,15,243.0,331.5,5.35,12.95,515.0,615.36,492.9
2018,4,12,14,30,306.0,325.0,5.4,12.8,550.0,670.98,538.08
2018,4,12,14,45,471.5,257.0,5.45,12.65,582.5,772.06,621.03
2018,4,12,15,0,637.0,189.0,5.5,12.5,615.0,854.42,688.3
2018,4,12,15,15,609.5,186.0,5.5,12.5,571.5,810.86,656.88
2018,4,12,15,30,582.0,183.0,5.5,12.5,528.0,759.94,619.93
2018,4,12,15,45,535.0,175.0,5.45,12.05,471.5,692.35,569.89
2018,4,12,16,0,488.0,167.0,5.4,11.6,415.0,625.73,519.59
2018,4,12,16,15,548.5,138.5,5.25,11.25,389.5,622.98,520.82
2018,4,12,16,30,609.0,110.0,5.1,10.9,364.0,620.11,521.08
2018,4,12,16,45,596.5,100.0,5.0,10.55,320.5,571.79,483.22
2018,4,12,17,0,584.0,90.0,4.9,10.2,277.0,522.62,443.53
2018,4,12,17,15,516.0,81.0,4.55,9.7,223.5,439.47,373.49
2018,4,12,17,30,448.0,72.0,4.2,9.2,170.0,360.14,304.61
2018,4,12,17,45,350.5,59.0,3.8,8.7,123.0,271.15,225.66
2018,4,12,18,0,253.0,46.0,3.4,8.2,76.0,193.13,154.33
2018,4,12,18,15,145.5,29.0,3.15,7.85,44.5,109.64,60.4
2018,4,12,18,30,38.0,12.0,2.9,7.5,13.0,23.76,0.0
2018,4,12,18,45,19.0,6.0,2.6,7.1,6.5,0.0,0.0
2018,4,12,19,0,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,2.0,5.75,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,2.0,5.45,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,2.1,4.9,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,2.15,4.85,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,2.2,4.8,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,2.25,4.75,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,2.35,4.65,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,2.4,4.6,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,2.25,4.45,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,2.1,4.3,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,1.95,4.1,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,1.8,3.85,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,1.75,3.8,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,1.75,3.8,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,1.8,3.75,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,1.8,3.7,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,1.85,3.65,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,1.9,3.6,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,1.9,3.55,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,1.8,3.4,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,1.7,3.3,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,4,13,5,15,3.5,1.0,1.65,3.65,1.0,0.0,0.0
2018,4,13,5,30,7.0,2.0,1.8,4.2,2.0,0.0,0.0
2018,4,13,5,45,95.5,17.5,2.0,4.75,24.5,15.92,0.0
2018,4,13,6,0,184.0,33.0,2.2,5.3,47.0,26.02,14.43
2018,4,13,6,15,305.5,45.5,2.35,6.0,90.5,35.34,25.95
2018,4,13,6,30,427.0,58.0,2.5,6.7,134.0,46.54,36.73
2018,4,13,6,45,508.5,66.0,2.65,7.45,186.5,51.06,41.12
2018,4,13,7,0,590.0,74.0,2.8,8.2,239.0,55.55,45.19
2018,4,13,7,15,642.0,80.0,3.05,8.9,294.0,58.16,47.39
2018,4,13,7,30,694.0,86.0,3.3,9.6,349.0,60.72,49.43
2018,4,13,7,45,731.0,90.0,3.5,10.3,403.0,89.92,54.12
2018,4,13,8,0,768.0,94.0,3.7,11.0,457.0,152.63,91.18
2018,4,13,8,15,793.5,98.0,3.75,11.55,509.0,212.11,137.68
2018,4,13,8,30,819.0,102.0,3.8,12.1,561.0,274.43,191.81
2018,4,13,8,45,838.0,105.0,3.85,12.65,609.0,336.53,247.58
2018,4,13,9,0,857.0,108.0,3.9,13.2,657.0,400.07,304.11
2018,4,13,9,15,875.5,109.0,3.9,13.65,701.0,462.8,358.79
2018,4,13,9,30,894.0,110.0,3.9,14.1,745.0,527.9,413.6
2018,4,13,9,45,910.0,108.5,3.9,14.55,783.0,587.4,462.46
2018,4,13,10,0,926.0,107.0,3.9,15.0,821.0,646.57,509.48
2018,4,13,10,15,932.0,109.5,3.9,15.4,850.5,702.31,552.45
2018,4,13,10,30,938.0,112.0,3.9,15.8,880.0,756.25,592.81
2018,4,13,10,45,941.0,114.5,3.85,16.2,902.0,805.95,627.71
2018,4,13,11,0,944.0,117.0,3.8,16.6,924.0,853.14,659.22
2018,4,13,11,15,946.5,118.0,3.85,16.85,938.0,895.81,688.06
2018,4,13,11,30,949.0,119.0,3.9,17.1,952.0,935.52,714.65
2018,4,13,11,45,949.0,120.0,3.9,17.35,957.5,969.89,737.12
2018,4,13,12,0,949.0,121.0,3.9,17.6,963.0,1000.83,757.17
2018,4,13,12,15,947.5,121.5,3.9,17.75,960.5,1026.31,773.78
2018,4,13,12,30,946.0,122.0,3.9,17.9,958.0,1048.04,787.94
2018,4,13,12,45,942.5,122.5,3.9,18.05,947.0,1063.98,798.29
2018,4,13,13,0,939.0,123.0,3.9,18.2,936.0,1075.98,806.16
2018,4,13,13,15,933.5,122.0,3.9,18.25,916.5,1080.4,809.45
2018,4,13,13,30,928.0,121.0,3.9,18.3,897.0,1080.77,810.26
2018,4,13,13,45,919.5,121.0,3.9,18.35,870.0,1075.17,807.27
2018,4,13,14,0,911.0,121.0,3.9,18.4,843.0,1065.66,801.87
2018,4,13,14,15,893.0,122.0,3.85,18.3,805.5,1043.9,788.47
2018,4,13,14,30,875.0,123.0,3.8,18.2,768.0,1029.79,780.44
2018,4,13,14,45,865.5,119.5,3.8,18.1,729.5,1004.32,765.07
2018,4,13,15,0,856.0,116.0,3.8,18.0,691.0,975.45,747.45
2018,4,13,15,15,841.5,113.0,3.8,18.0,646.5,939.28,724.44
2018,4,13,15,30,827.0,110.0,3.8,18.0,602.0,900.36,699.39
2018,4,13,15,45,802.5,105.0,3.6,17.55,550.0,847.89,664.49
2018,4,13,16,0,778.0,100.0,3.4,17.1,498.0,793.89,628.06
2018,4,13,16,15,752.5,95.0,3.05,16.65,446.5,742.41,592.13
2018,4,13,16,30,727.0,90.0,2.7,16.2,395.0,685.95,551.81
2018,4,13,16,45,688.5,83.5,2.35,15.7,341.0,618.07,502.04
2018,4,13,17,0,650.0,77.0,2.0,15.2,287.0,551.56,450.33
2018,4,13,17,15,591.0,69.5,1.8,14.3,233.5,472.96,388.37
2018,4,13,17,30,532.0,62.0,1.6,13.4,180.0,398.68,327.17
2018,4,13,17,45,437.5,52.0,1.4,12.45,131.5,308.36,250.48
2018,4,13,18,0,343.0,42.0,1.2,11.5,83.0,227.22,178.59
2018,4,13,18,15,209.0,27.5,1.2,11.05,49.0,133.09,78.04
2018,4,13,18,30,75.0,13.0,1.2,10.6,15.0,37.13,0.0
2018,4,13,18,45,37.5,6.5,1.2,10.2,7.5,0.0,0.0
