Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,18,15,338.5,38.5,1.7,15.95,84.0,195.58,148.88
2018,5,3,18,30,261.0,28.0,1.6,15.1,47.0,133.2,81.42
2018,5,3,18,45,138.0,15.0,1.5,14.3,24.5,51.37,0.0
2018,5,3,19,0,15.0,2.0,1.4,13.5,2.0,0.0,0.0
2018,5,3,19,15,7.5,1.0,1.35,13.15,1.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,1.05,9.65,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,0.85,8.2,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,0.75,8.05,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,0.7,8.15,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,0.65,8.3,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,0.55,8.45,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,0.5,9.05,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,5,4,5,15,71.5,11.0,0.5,9.8,15.5,10.01,0.0
2018,5,4,5,30,143.0,22.0,0.5,10.4,31.0,17.34,2.89
2018,5,4,5,45,165.5,38.5,0.55,11.0,58.0,29.85,20.18
2018,5,4,6,0,188.0,55.0,0.6,11.6,85.0,43.32,32.96
2018,5,4,6,15,272.5,67.5,0.65,12.15,128.5,50.48,39.75
2018,5,4,6,30,357.0,80.0,0.7,12.7,172.0,58.86,47.35
2018,5,4,6,45,389.0,96.5,0.75,13.25,217.5,69.54,56.74
2018,5,4,7,0,421.0,113.0,0.8,13.8,263.0,79.7,65.44
2018,5,4,7,15,417.5,134.0,0.8,14.55,303.0,92.17,75.9
2018,5,4,7,30,414.0,155.0,0.8,15.3,343.0,107.36,88.49
2018,5,4,7,45,433.0,172.0,0.8,16.05,389.0,151.41,104.05
2018,5,4,8,0,452.0,189.0,0.8,16.8,435.0,198.12,136.44
2018,5,4,8,15,435.0,214.5,0.75,17.7,469.0,246.3,175.06
2018,5,4,8,30,418.0,240.0,0.7,18.6,503.0,292.7,212.98
2018,5,4,8,45,485.5,235.0,0.7,19.55,561.5,341.61,250.33
2018,5,4,9,0,553.0,230.0,0.7,20.5,620.0,397.75,293.12
2018,5,4,9,15,545.0,248.0,0.75,21.25,650.5,445.61,330.3
2018,5,4,9,30,537.0,266.0,0.8,22.0,681.0,492.1,365.16
2018,5,4,9,45,575.0,267.5,0.85,22.8,729.0,549.08,406.29
2018,5,4,10,0,613.0,269.0,0.9,23.6,777.0,608.71,448.06
2018,5,4,10,15,677.5,244.5,1.0,24.05,823.0,666.29,489.1
2018,5,4,10,30,742.0,220.0,1.1,24.5,869.0,727.54,531.95
2018,5,4,10,45,641.0,287.0,1.2,25.0,856.5,748.42,543.81
2018,5,4,11,0,540.0,354.0,1.3,25.5,844.0,761.15,549.99
2018,5,4,11,15,507.5,373.0,1.35,25.65,838.5,778.63,561.05
2018,5,4,11,30,475.0,392.0,1.4,25.8,833.0,792.4,569.44
2018,5,4,11,45,491.0,391.0,1.4,26.0,849.0,827.87,592.33
2018,5,4,12,0,507.0,390.0,1.4,26.2,865.0,862.26,614.03
2018,5,4,12,15,497.5,393.0,1.45,26.25,857.5,874.86,622.18
2018,5,4,12,30,488.0,396.0,1.5,26.3,850.0,884.79,628.9
2018,5,4,12,45,518.0,374.5,1.55,26.35,851.5,907.32,644.93
2018,5,4,13,0,548.0,353.0,1.6,26.4,853.0,927.51,659.39
2018,5,4,13,15,527.0,350.5,1.65,26.3,823.5,912.89,650.97
2018,5,4,13,30,506.0,348.0,1.7,26.2,794.0,895.34,641.02
2018,5,4,13,45,549.0,317.0,1.75,26.1,788.0,910.58,653.99
2018,5,4,14,0,592.0,286.0,1.8,26.0,782.0,922.13,664.37
2018,5,4,14,15,719.5,208.5,1.9,25.8,788.0,970.73,700.31
2018,5,4,14,30,847.0,131.0,2.0,25.6,794.0,998.33,720.33
2018,5,4,14,45,866.0,114.0,2.05,25.4,763.0,975.3,707.81
2018,5,4,15,0,885.0,97.0,2.1,25.2,732.0,958.36,699.73
2018,5,4,15,15,871.5,94.5,2.1,25.2,687.5,923.15,678.58
2018,5,4,15,30,858.0,92.0,2.1,25.2,643.0,885.27,655.68
2018,5,4,15,45,835.5,90.5,2.35,24.5,593.0,846.23,635.62
2018,5,4,16,0,813.0,89.0,2.6,23.8,543.0,797.34,607.79
2018,5,4,16,15,767.0,86.5,2.7,23.15,482.5,727.38,562.88
2018,5,4,16,30,721.0,84.0,2.8,22.5,422.0,658.41,517.22
2018,5,4,16,45,687.0,79.5,2.9,21.85,370.5,599.91,477.59
2018,5,4,17,0,653.0,75.0,3.0,21.2,319.0,539.8,433.61
2018,5,4,17,15,610.0,69.0,2.9,20.2,269.0,473.82,383.26
2018,5,4,17,30,567.0,63.0,2.8,19.2,219.0,410.62,332.96
2018,5,4,17,45,485.5,56.0,2.75,18.15,169.5,330.02,266.67
2018,5,4,18,0,404.0,49.0,2.7,17.1,120.0,257.25,204.53
2018,5,4,18,15,317.0,38.5,2.55,16.3,83.0,187.05,142.85
2018,5,4,18,30,230.0,28.0,2.4,15.5,46.0,123.72,78.01
2018,5,4,18,45,122.0,15.0,2.3,14.65,24.0,46.98,0.0
2018,5,4,19,0,14.0,2.0,2.2,13.8,2.0,0.0,0.0
2018,5,4,19,15,7.0,1.0,2.1,13.45,1.0,0.0,0.0
2018,5,4,19,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,0.65,11.3,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,0.6,11.25,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,0.6,11.15,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,0.65,10.95,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,0.75,10.6,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,5,5,5,15,0.0,5.0,0.95,10.65,5.0,4.55,0.0
2018,5,5,5,30,0.0,10.0,1.0,11.0,10.0,8.78,0.0
2018,5,5,5,45,6.5,17.5,1.05,11.35,18.5,15.71,7.99
2018,5,5,6,0,13.0,25.0,1.1,11.7,27.0,22.48,14.44
2018,5,5,6,15,6.5,35.0,1.05,12.1,36.0,30.87,22.21
2018,5,5,6,30,0.0,45.0,1.0,12.5,45.0,39.69,30.23
2018,5,5,6,45,6.0,70.0,1.0,12.95,72.0,61.33,49.53
2018,5,5,7,0,12.0,95.0,1.0,13.4,99.0,81.71,67.33
2018,5,5,7,15,24.0,135.0,0.95,13.8,145.0,107.88,89.83
2018,5,5,7,30,36.0,175.0,0.9,14.2,191.0,135.51,113.09
2018,5,5,7,45,69.0,207.0,0.8,14.65,243.0,165.72,129.34
2018,5,5,8,0,102.0,239.0,0.7,15.1,295.0,200.88,154.6
2018,5,5,8,15,140.5,264.0,0.75,15.5,348.5,231.77,176.85
2018,5,5,8,30,179.0,289.0,0.8,15.9,402.0,273.86,208.5
2018,5,5,8,45,250.0,300.0,0.8,16.25,470.0,317.14,240.54
2018,5,5,9,0,321.0,311.0,0.8,16.6,538.0,373.56,282.99
2018,5,5,9,15,333.5,326.0,0.8,17.25,573.5,415.13,314.39
2018,5,5,9,30,346.0,341.0,0.8,17.9,609.0,457.86,345.95
2018,5,5,9,45,405.5,337.5,0.75,18.5,664.5,512.67,385.37
2018,5,5,10,0,465.0,334.0,0.7,19.1,720.0,572.89,427.61
2018,5,5,10,15,486.5,342.0,0.8,19.95,757.5,623.37,462.59
2018,5,5,10,30,508.0,350.0,0.9,20.8,795.0,674.89,497.6
2018,5,5,10,45,483.0,368.5,0.95,21.7,799.5,701.41,513.71
2018,5,5,11,0,458.0,387.0,1.0,22.6,804.0,724.78,527.51
2018,5,5,11,15,399.5,411.0,1.25,23.2,778.0,718.18,523.29
2018,5,5,11,30,341.0,435.0,1.5,23.8,752.0,710.32,517.83
2018,5,5,11,45,336.0,438.0,1.7,24.45,752.0,726.01,528.7
2018,5,5,12,0,331.0,441.0,1.9,25.1,752.0,740.08,538.13
2018,5,5,12,15,389.5,421.5,2.0,25.2,786.0,790.59,573.96
2018,5,5,12,30,448.0,402.0,2.1,25.3,820.0,851.19,615.64
2018,5,5,12,45,411.5,405.5,2.15,25.45,786.0,831.78,601.93
2018,5,5,13,0,375.0,409.0,2.2,25.6,752.0,798.38,579.84
2018,5,5,13,15,363.0,405.0,2.3,25.45,731.5,789.81,575.72
2018,5,5,13,30,351.0,401.0,2.4,25.3,711.0,779.21,570.02
2018,5,5,13,45,405.0,370.0,2.5,25.2,717.5,804.72,590.58
2018,5,5,14,0,459.0,339.0,2.6,25.1,724.0,842.72,618.94
2018,5,5,14,15,436.0,320.5,2.75,24.55,675.0,799.6,592.66
2018,5,5,14,30,413.0,302.0,2.9,24.0,626.0,754.5,565.03
2018,5,5,14,45,443.5,283.0,3.0,23.45,615.5,759.02,572.22
2018,5,5,15,0,474.0,264.0,3.1,22.9,605.0,760.14,576.77
2018,5,5,15,15,389.0,267.5,3.1,22.9,536.0,659.07,504.91
2018,5,5,15,30,304.0,271.0,3.1,22.9,467.0,577.98,445.97
2018,5,5,15,45,209.0,252.5,3.5,21.2,382.5,451.77,355.28
2018,5,5,16,0,114.0,234.0,3.9,19.5,298.0,347.05,276.12
2018,5,5,16,15,102.5,207.5,3.95,18.7,261.0,305.65,245.33
2018,5,5,16,30,91.0,181.0,4.0,17.9,224.0,251.95,203.82
2018,5,5,16,45,67.0,145.0,4.05,17.05,174.5,192.66,156.38
2018,5,5,17,0,43.0,109.0,4.1,16.2,125.0,135.5,109.49
2018,5,5,17,15,60.5,78.5,3.95,15.5,97.5,120.61,97.86
2018,5,5,17,30,78.0,48.0,3.8,14.8,70.0,100.99,81.62
2018,5,5,17,45,53.0,30.5,3.65,14.05,44.0,58.39,44.78
2018,5,5,18,0,28.0,13.0,3.5,13.3,18.0,28.66,18.83
2018,5,5,18,15,19.5,10.0,3.4,12.8,13.0,17.76,9.06
2018,5,5,18,30,11.0,7.0,3.3,12.3,8.0,10.76,2.14
2018,5,5,18,45,5.5,3.5,3.15,11.75,4.0,4.69,0.0
2018,5,5,19,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,5,19,15,0.0,0.0,2.9,10.95,0.0,0.0,0.0
2018,5,5,19,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,2.75,10.45,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,2.6,10.05,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,2.45,9.7,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,2.4,9.35,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,2.45,9.05,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,2.55,8.8,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,2.65,8.65,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,2.45,8.1,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,2.5,7.95,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.5,7.85,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.55,7.75,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.45,7.65,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.2,7.55,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.1,7.55,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,5,6,4,45,3.5,1.0,2.1,7.65,1.0,0.0,0.0
2018,5,6,5,0,7.0,2.0,2.1,7.7,2.0,0.0,0.0
2018,5,6,5,15,50.0,13.5,2.15,7.95,16.5,12.28,0.0
2018,5,6,5,30,93.0,25.0,2.2,8.2,31.0,20.23,7.23
2018,5,6,5,45,165.5,40.0,2.25,8.45,62.5,30.93,21.49
2018,5,6,6,0,238.0,55.0,2.3,8.7,94.0,41.84,32.05
2018,5,6,6,15,363.5,65.0,2.3,9.15,149.0,48.81,38.73
2018,5,6,6,30,489.0,75.0,2.3,9.6,204.0,56.79,46.05
2018,5,6,6,45,566.0,80.0,2.35,10.1,261.0,58.56,47.55
2018,5,6,7,0,643.0,85.0,2.4,10.6,318.0,60.42,49.02
2018,5,6,7,15,713.0,84.0,2.35,11.25,380.0,57.88,46.45
2018,5,6,7,30,783.0,83.0,2.3,11.9,442.0,68.88,55.92
2018,5,6,7,45,809.5,86.5,2.3,12.6,495.5,125.2,69.75
2018,5,6,8,0,836.0,90.0,2.3,13.3,549.0,184.75,111.22
2018,5,6,8,15,843.5,96.0,2.2,14.05,595.0,245.41,161.92
2018,5,6,8,30,851.0,102.0,2.1,14.8,641.0,306.51,215.52
2018,5,6,8,45,867.0,104.5,2.05,15.55,687.0,367.73,268.98
2018,5,6,9,0,883.0,107.0,2.0,16.3,733.0,433.75,324.83
2018,5,6,9,15,870.5,120.0,2.0,16.95,766.0,488.85,371.11
2018,5,6,9,30,858.0,133.0,2.0,17.6,799.0,545.2,416.28
2018,5,6,9,45,865.0,137.0,2.0,18.3,833.0,601.83,459.73
2018,5,6,10,0,872.0,141.0,2.0,19.0,867.0,657.43,500.79
2018,5,6,10,15,875.5,145.5,2.1,19.45,894.5,709.91,539.31
2018,5,6,10,30,879.0,150.0,2.2,19.9,922.0,760.59,575.54
2018,5,6,10,45,915.0,132.5,2.35,20.4,952.0,809.79,610.18
2018,5,6,11,0,951.0,115.0,2.5,20.9,982.0,862.16,644.87
2018,5,6,11,15,934.5,127.0,2.65,21.1,988.5,897.21,668.31
2018,5,6,11,30,918.0,139.0,2.8,21.3,995.0,928.15,689.08
2018,5,6,11,45,891.0,156.5,2.95,21.5,990.5,950.54,704.19
2018,5,6,12,0,864.0,174.0,3.1,21.7,986.0,979.89,724.02
2018,5,6,12,15,652.5,290.0,3.15,21.7,902.0,922.6,684.13
2018,5,6,12,30,441.0,406.0,3.2,21.7,818.0,847.58,628.24
2018,5,6,12,45,485.5,384.0,3.3,21.75,832.5,883.27,655.15
2018,5,6,13,0,530.0,362.0,3.4,21.8,847.0,917.13,679.96
2018,5,6,13,15,466.5,373.0,3.35,21.6,793.5,873.14,649.23
2018,5,6,13,30,403.0,384.0,3.3,21.4,740.0,813.18,608.08
2018,5,6,13,45,374.0,380.0,3.3,21.2,703.0,783.42,588.48
2018,5,6,14,0,345.0,376.0,3.3,21.0,666.0,751.93,567.28
2018,5,6,14,15,208.0,327.5,3.25,20.65,500.5,563.64,431.76
2018,5,6,14,30,71.0,279.0,3.2,20.3,335.0,343.82,266.46
2018,5,6,14,45,78.5,277.5,3.1,19.95,336.5,349.99,272.95
2018,5,6,15,0,86.0,276.0,3.0,19.6,338.0,355.77,278.42
2018,5,6,15,15,62.5,259.5,3.0,19.6,303.0,316.17,247.82
2018,5,6,15,30,39.0,243.0,3.0,19.6,268.0,277.49,217.73
2018,5,6,15,45,161.0,229.5,3.0,18.8,321.5,383.84,305.92
2018,5,6,16,0,283.0,216.0,3.0,18.0,375.0,481.1,385.09
2018,5,6,16,15,256.0,202.0,3.0,17.5,335.5,434.57,349.93
2018,5,6,16,30,229.0,188.0,3.0,17.0,296.0,389.32,315.75
2018,5,6,16,45,159.5,147.0,3.0,16.5,218.0,271.51,222.28
2018,5,6,17,0,90.0,106.0,3.0,16.0,140.0,172.83,141.31
2018,5,6,17,15,235.0,92.5,2.9,15.5,163.0,252.99,210.21
2018,5,6,17,30,380.0,79.0,2.8,15.0,186.0,318.9,264.22
2018,5,6,17,45,282.0,71.5,2.75,14.55,141.5,240.7,197.48
2018,5,6,18,0,184.0,64.0,2.7,14.1,97.0,164.09,131.7
2018,5,6,18,15,124.0,47.0,2.45,13.65,66.0,111.74,85.72
2018,5,6,18,30,64.0,30.0,2.2,13.2,35.0,59.2,37.67
2018,5,6,18,45,34.0,16.5,2.0,12.7,19.0,24.3,0.0
2018,5,6,19,0,4.0,3.0,1.8,12.2,3.0,0.0,0.0
2018,5,6,19,15,2.0,1.5,1.7,11.9,1.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,1.25,9.4,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,1.45,8.45,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,1.5,8.25,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,1.5,8.15,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,1.6,8.05,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,1.95,8.05,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,5,7,4,45,5.0,1.0,2.05,8.2,1.0,0.0,0.0
2018,5,7,5,0,10.0,2.0,2.1,8.3,2.0,0.0,0.0
2018,5,7,5,15,118.0,15.0,2.2,8.8,23.0,13.64,0.0
2018,5,7,5,30,226.0,28.0,2.3,9.3,44.0,22.16,9.44
2018,5,7,5,45,349.0,38.0,2.4,9.75,85.5,31.05,21.55
2018,5,7,6,0,472.0,48.0,2.5,10.2,127.0,38.15,28.59
2018,5,7,6,15,549.5,54.5,2.5,10.85,178.0,41.91,32.26
2018,5,7,6,30,627.0,61.0,2.5,11.5,229.0,45.65,35.69
2018,5,7,6,45,677.0,66.5,2.5,12.15,283.5,48.4,38.05
2018,5,7,7,0,727.0,72.0,2.5,12.8,338.0,56.0,44.65
2018,5,7,7,15,761.5,76.5,2.5,13.6,393.0,57.96,46.08
2018,5,7,7,30,796.0,81.0,2.5,14.4,448.0,68.41,45.65
2018,5,7,7,45,821.0,84.0,2.5,15.2,500.5,124.97,68.22
2018,5,7,8,0,846.0,87.0,2.5,16.0,553.0,184.56,109.49
2018,5,7,8,15,864.5,90.0,2.5,16.75,603.5,245.59,159.77
2018,5,7,8,30,883.0,93.0,2.5,17.5,654.0,313.9,218.5
2018,5,7,8,45,896.5,95.5,2.55,18.3,699.5,375.39,272.12
2018,5,7,9,0,910.0,98.0,2.6,19.1,745.0,437.36,325.0
2018,5,7,9,15,922.5,98.5,2.65,19.7,786.0,497.45,375.1
2018,5,7,9,30,935.0,99.0,2.7,20.3,827.0,557.32,423.31
2018,5,7,9,45,945.0,100.0,2.75,20.85,862.5,615.74,468.84
2018,5,7,10,0,955.0,101.0,2.8,21.4,898.0,673.16,512.09
2018,5,7,10,15,961.0,101.5,2.8,21.9,925.5,726.24,550.75
2018,5,7,10,30,967.0,102.0,2.8,22.4,953.0,777.41,586.87
2018,5,7,10,45,970.5,102.5,2.85,22.9,973.0,824.56,617.52
2018,5,7,11,0,974.0,103.0,2.9,23.4,993.0,869.16,646.03
2018,5,7,11,15,976.5,104.0,2.9,23.7,1006.0,910.64,672.31
2018,5,7,11,30,979.0,105.0,2.9,24.0,1019.0,949.14,696.37
2018,5,7,11,45,979.5,104.5,2.95,24.3,1023.0,981.29,716.51
2018,5,7,12,0,980.0,104.0,3.0,24.6,1027.0,1010.01,734.39
2018,5,7,12,15,976.0,105.5,3.1,24.7,1022.0,1032.87,749.51
2018,5,7,12,30,972.0,107.0,3.2,24.8,1017.0,1051.92,762.3
2018,5,7,12,45,925.0,134.0,3.25,24.9,992.0,1050.1,761.37
2018,5,7,13,0,878.0,161.0,3.3,25.0,967.0,1055.87,765.64
2018,5,7,13,15,896.0,146.5,3.35,25.0,954.5,1056.78,767.13
2018,5,7,13,30,914.0,132.0,3.4,25.0,942.0,1066.35,774.39
2018,5,7,13,45,927.5,119.5,3.5,24.95,921.0,1069.09,777.87
2018,5,7,14,0,941.0,107.0,3.6,24.9,900.0,1067.4,778.68
2018,5,7,14,15,933.0,105.5,3.6,24.8,866.5,1051.83,770.0
2018,5,7,14,30,925.0,104.0,3.6,24.7,833.0,1032.55,759.09
2018,5,7,14,45,914.5,102.5,3.6,24.55,793.5,1007.31,744.46
2018,5,7,15,0,904.0,101.0,3.6,24.4,754.0,978.76,727.67
2018,5,7,15,15,890.5,98.5,3.6,24.4,709.0,943.21,705.7
2018,5,7,15,30,877.0,96.0,3.6,24.4,664.0,904.92,681.78
2018,5,7,15,45,859.0,93.0,3.6,23.85,614.5,867.56,659.71
2018,5,7,16,0,841.0,90.0,3.6,23.3,565.0,819.92,630.06
2018,5,7,16,15,817.0,86.5,3.55,22.8,512.5,765.27,594.53
2018,5,7,16,30,793.0,83.0,3.5,22.3,460.0,709.76,557.61
2018,5,7,16,45,760.5,79.0,3.5,21.75,406.0,647.14,514.73
2018,5,7,17,0,728.0,75.0,3.5,21.2,352.0,585.11,469.41
2018,5,7,17,15,682.0,70.0,3.25,20.25,298.5,517.76,417.83
2018,5,7,17,30,636.0,65.0,3.0,19.3,245.0,450.49,364.32
2018,5,7,17,45,566.0,58.0,2.7,18.35,193.5,372.08,299.71
2018,5,7,18,0,496.0,51.0,2.4,17.4,142.0,300.05,238.01
2018,5,7,18,15,381.5,41.0,2.25,16.5,98.0,214.36,164.29
2018,5,7,18,30,267.0,31.0,2.1,15.6,54.0,140.72,94.99
2018,5,7,18,45,146.5,18.0,1.9,14.65,29.5,56.4,0.0
2018,5,7,19,0,26.0,5.0,1.7,13.7,5.0,0.0,0.0
2018,5,7,19,15,13.0,2.5,1.75,13.4,2.5,0.0,0.0
2018,5,7,19,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,2.0,12.25,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,1.95,11.3,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,1.65,10.45,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,1.45,9.65,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,1.25,8.8,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,1.15,8.55,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,1.15,8.35,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,5,8,4,45,7.5,1.0,1.25,8.8,1.0,0.0,0.0
2018,5,8,5,0,15.0,2.0,1.3,9.0,2.0,0.0,0.0
2018,5,8,5,15,137.0,15.0,1.6,9.55,24.5,13.64,0.0
2018,5,8,5,30,259.0,28.0,1.9,10.1,47.0,23.65,11.28
2018,5,8,5,45,376.5,37.5,2.15,10.6,89.0,30.5,21.06
2018,5,8,6,0,494.0,47.0,2.4,11.1,131.0,37.2,27.66
2018,5,8,6,15,566.0,53.5,2.55,11.5,181.5,41.02,31.39
2018,5,8,6,30,638.0,60.0,2.7,11.9,232.0,44.8,34.87
2018,5,8,6,45,684.5,65.0,2.85,12.35,285.5,47.2,36.94
2018,5,8,7,0,731.0,70.0,3.0,12.8,339.0,54.28,43.1
2018,5,8,7,15,763.5,73.5,3.05,13.35,392.5,55.52,43.95
2018,5,8,7,30,796.0,77.0,3.1,13.9,446.0,66.17,43.23
2018,5,8,7,45,811.5,82.0,3.15,14.5,495.5,123.41,67.29
2018,5,8,8,0,827.0,87.0,3.2,15.1,545.0,182.51,109.13
2018,5,8,8,15,850.5,87.5,3.2,15.65,595.0,247.57,162.93
2018,5,8,8,30,874.0,88.0,3.2,16.2,645.0,308.15,215.94
2018,5,8,8,45,884.5,91.0,3.15,16.8,689.0,368.35,269.3
2018,5,8,9,0,895.0,94.0,3.1,17.4,733.0,428.7,321.66
2018,5,8,9,15,766.0,151.0,3.0,17.6,719.0,468.86,358.28
2018,5,8,9,30,637.0,208.0,2.9,17.8,705.0,494.99,381.34
2018,5,8,9,45,487.0,294.0,2.85,18.0,683.5,521.65,402.01
2018,5,8,10,0,337.0,380.0,2.8,18.2,662.0,532.55,408.87
2018,5,8,10,15,370.5,382.0,2.75,18.35,701.0,579.18,443.6
2018,5,8,10,30,404.0,384.0,2.7,18.5,740.0,628.03,479.2
2018,5,8,10,45,426.5,384.0,2.65,18.65,767.5,671.21,510.03
2018,5,8,11,0,449.0,384.0,2.6,18.8,795.0,713.8,539.99
2018,5,8,11,15,403.0,407.5,2.6,19.15,780.0,716.59,540.1
2018,5,8,11,30,357.0,431.0,2.6,19.5,765.0,718.98,539.96
2018,5,8,11,45,493.0,368.0,2.6,19.85,831.5,806.48,603.5
2018,5,8,12,0,629.0,305.0,2.6,20.2,898.0,892.11,663.9
2018,5,8,12,15,544.5,355.5,2.65,20.5,867.5,881.45,653.31
2018,5,8,12,30,460.0,406.0,2.7,20.8,837.0,864.65,639.33
2018,5,8,12,45,457.0,399.0,2.7,21.15,823.0,868.34,641.54
2018,5,8,13,0,454.0,392.0,2.7,21.5,809.0,869.45,641.89
2018,5,8,13,15,404.5,388.0,2.8,21.65,754.0,824.36,611.32
2018,5,8,13,30,355.0,384.0,2.9,21.8,699.0,763.62,570.15
2018,5,8,13,45,336.5,379.0,3.0,21.95,670.5,743.36,557.01
2018,5,8,14,0,318.0,374.0,3.1,22.1,642.0,721.47,542.34
2018,5,8,14,15,367.5,344.5,3.3,22.05,643.0,739.47,558.59
2018,5,8,14,30,417.0,315.0,3.5,22.0,644.0,769.97,583.08
2018,5,8,14,45,523.0,259.0,3.65,21.95,651.5,808.39,615.0
2018,5,8,15,0,629.0,203.0,3.8,21.9,659.0,845.56,645.77
2018,5,8,15,15,605.5,196.0,3.8,21.9,613.0,802.05,616.07
2018,5,8,15,30,582.0,189.0,3.8,21.9,567.0,757.09,585.46
2018,5,8,15,45,573.0,175.5,4.05,21.3,524.5,716.8,560.37
2018,5,8,16,0,564.0,162.0,4.3,20.7,482.0,668.04,528.37
2018,5,8,16,15,672.0,118.5,4.25,20.3,465.0,690.79,548.94
2018,5,8,16,30,780.0,75.0,4.2,19.9,448.0,690.0,550.86
2018,5,8,16,45,747.0,71.5,4.15,19.45,395.0,628.35,506.99
2018,5,8,17,0,714.0,68.0,4.1,19.0,342.0,567.44,461.44
2018,5,8,17,15,670.5,63.5,3.75,18.45,290.0,500.07,408.23
2018,5,8,17,30,627.0,59.0,3.4,17.9,238.0,437.91,357.28
2018,5,8,17,45,541.5,54.0,3.05,17.35,186.0,354.81,287.78
2018,5,8,18,0,456.0,49.0,2.7,16.8,134.0,279.78,223.06
2018,5,8,18,15,336.0,39.5,2.4,16.2,91.5,194.97,149.9
2018,5,8,18,30,216.0,30.0,2.1,15.6,49.0,123.2,84.17
2018,5,8,18,45,120.0,17.0,1.75,14.95,26.5,48.26,0.0
2018,5,8,19,0,24.0,4.0,1.4,14.3,4.0,3.64,0.0
2018,5,8,19,15,12.0,2.0,1.4,14.0,2.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,1.55,11.1,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,1.65,10.85,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,1.85,10.55,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,1.95,10.45,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,2.05,10.4,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,2.1,10.35,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,2.1,10.25,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,2.1,10.15,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,2.05,10.1,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,1.95,10.05,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,1.85,9.95,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,1.85,9.95,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,5,9,4,45,7.0,1.0,1.9,10.0,1.0,0.0,0.0
2018,5,9,5,0,14.0,2.0,1.9,10.0,2.0,0.0,0.0
2018,5,9,5,15,131.5,14.5,2.1,10.35,24.0,13.19,0.0
2018,5,9,5,30,249.0,27.0,2.3,10.7,46.0,22.5,11.07
2018,5,9,5,45,369.5,36.5,2.5,11.05,88.5,29.43,20.14
2018,5,9,6,0,490.0,46.0,2.7,11.4,131.0,36.18,26.74
2018,5,9,6,15,565.5,52.0,2.75,11.85,182.0,39.67,30.14
2018,5,9,6,30,641.0,58.0,2.8,12.3,233.0,43.13,33.31
2018,5,9,6,45,692.5,62.0,2.85,12.75,287.5,49.1,38.58
2018,5,9,7,0,744.0,66.0,2.9,13.2,342.0,51.04,40.13
2018,5,9,7,15,778.5,69.5,2.95,13.85,397.0,52.45,41.13
2018,5,9,7,30,813.0,73.0,3.0,14.5,452.0,64.29,40.77
2018,5,9,7,45,839.5,75.5,3.0,15.2,505.5,121.48,64.25
2018,5,9,8,0,866.0,78.0,3.0,15.9,559.0,188.68,112.07
2018,5,9,8,15,884.5,79.5,3.05,16.55,609.0,249.02,162.15
2018,5,9,8,30,903.0,81.0,3.1,17.2,659.0,310.89,216.34
2018,5,9,8,45,916.5,83.0,3.15,17.85,704.5,372.82,271.0
2018,5,9,9,0,930.0,85.0,3.2,18.5,750.0,435.21,324.93
2018,5,9,9,15,940.0,86.0,3.3,18.95,790.0,495.38,376.0
2018,5,9,9,30,950.0,87.0,3.4,19.4,830.0,555.06,425.03
2018,5,9,9,45,957.5,88.0,3.5,19.9,864.0,612.57,470.77
2018,5,9,10,0,965.0,89.0,3.6,20.4,898.0,668.81,514.09
2018,5,9,10,15,969.5,90.0,3.7,20.7,925.0,721.53,553.99
2018,5,9,10,30,974.0,91.0,3.8,21.0,952.0,772.19,591.08
2018,5,9,10,45,978.0,91.5,3.85,21.35,972.0,819.74,623.03
2018,5,9,11,0,982.0,92.0,3.9,21.7,992.0,864.75,652.89
2018,5,9,11,15,984.0,92.5,4.0,21.85,1004.5,905.39,680.23
2018,5,9,11,30,986.0,93.0,4.1,22.0,1017.0,942.97,705.39
2018,5,9,11,45,986.0,93.5,4.15,22.2,1021.0,975.57,726.69
2018,5,9,12,0,986.0,94.0,4.2,22.4,1025.0,1004.71,745.65
2018,5,9,12,15,982.5,95.0,4.25,22.5,1020.0,1027.47,760.66
2018,5,9,12,30,979.0,96.0,4.3,22.6,1015.0,1046.41,773.24
2018,5,9,12,45,974.5,97.0,4.35,22.65,1003.0,1060.49,782.88
2018,5,9,13,0,970.0,98.0,4.4,22.7,991.0,1070.61,790.05
2018,5,9,13,15,966.5,97.5,4.4,22.65,972.0,1076.2,794.37
2018,5,9,13,30,963.0,97.0,4.4,22.6,953.0,1077.78,796.22
2018,5,9,13,45,957.5,95.5,4.4,22.55,926.0,1072.28,793.57
2018,5,9,14,0,952.0,94.0,4.4,22.5,899.0,1062.81,788.47
2018,5,9,14,15,944.0,92.5,4.45,22.3,865.5,1046.97,780.04
2018,5,9,14,30,936.0,91.0,4.5,22.1,832.0,1027.41,769.29
2018,5,9,14,45,926.0,89.5,4.5,21.9,792.5,1002.33,754.52
2018,5,9,15,0,916.0,88.0,4.5,21.7,753.0,973.92,737.5
2018,5,9,15,15,903.5,86.0,4.5,21.7,708.5,939.48,715.7
2018,5,9,15,30,891.0,84.0,4.5,21.7,664.0,902.24,691.86
2018,5,9,15,45,873.5,81.5,4.6,20.95,615.0,857.54,665.19
2018,5,9,16,0,856.0,79.0,4.7,20.2,566.0,810.87,636.47
2018,5,9,16,15,833.0,76.0,4.7,19.65,514.0,757.6,601.13
2018,5,9,16,30,810.0,73.0,4.7,19.1,462.0,709.57,568.95
2018,5,9,16,45,778.5,70.0,4.7,18.55,408.5,648.34,525.86
2018,5,9,17,0,747.0,67.0,4.7,18.0,355.0,587.63,480.71
2018,5,9,17,15,701.5,63.0,4.55,17.2,301.5,518.09,426.08
2018,5,9,17,30,656.0,59.0,4.4,16.4,248.0,453.78,373.52
2018,5,9,17,45,587.5,53.0,4.25,15.65,196.5,376.54,308.41
2018,5,9,18,0,519.0,47.0,4.1,14.9,145.0,305.59,246.28
2018,5,9,18,15,410.5,39.0,3.85,14.25,101.5,223.46,173.85
2018,5,9,18,30,302.0,31.0,3.6,13.6,58.0,153.18,107.34
2018,5,9,18,45,169.0,18.0,3.4,12.9,31.5,62.57,0.0
2018,5,9,19,0,36.0,5.0,3.2,12.2,5.0,4.55,0.0
2018,5,9,19,15,18.0,2.5,3.15,11.85,2.5,0.0,0.0
2018,5,9,19,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,3.05,11.15,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,2.95,10.7,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,2.8,10.25,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,2.65,9.65,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,2.75,9.6,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,3.05,9.6,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,3.15,9.55,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,3.15,9.45,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,3.05,9.35,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,2.95,9.2,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,2.85,9.1,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,2.8,9.05,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,5,10,4,45,0.0,0.0,3.0,9.05,0.0,0.0,0.0
2018,5,10,5,0,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,5,10,5,15,12.5,4.5,3.1,9.25,5.5,4.09,0.0
2018,5,10,5,30,25.0,9.0,3.1,9.4,11.0,7.62,0.21
2018,5,10,5,45,75.5,16.5,3.1,9.6,28.5,12.5,5.39
2018,5,10,6,0,126.0,24.0,3.1,9.8,46.0,17.95,10.55
2018,5,10,6,15,82.0,30.0,3.05,10.05,46.0,24.29,16.45
2018,5,10,6,30,38.0,36.0,3.0,10.3,46.0,30.96,22.56
2018,5,10,6,45,64.0,59.0,3.0,10.6,81.0,49.18,39.0
2018,5,10,7,0,90.0,82.0,3.0,10.9,116.0,66.55,54.43
2018,5,10,7,15,96.5,103.5,3.0,11.35,144.5,82.01,67.89
2018,5,10,7,30,103.0,125.0,3.0,11.8,173.0,98.81,77.46
2018,5,10,7,45,55.5,149.5,2.95,12.3,175.5,126.76,99.33
2018,5,10,8,0,8.0,174.0,2.9,12.8,178.0,148.62,118.57
2018,5,10,8,15,11.0,185.5,2.95,13.4,192.0,160.38,127.41
2018,5,10,8,30,14.0,197.0,3.0,14.0,206.0,172.48,136.54
2018,5,10,8,45,29.0,229.0,3.0,14.65,249.5,200.84,158.39
2018,5,10,9,0,44.0,261.0,3.0,15.3,293.0,235.95,185.51
2018,5,10,9,15,155.5,291.0,3.1,16.0,411.5,312.17,244.11
2018,5,10,9,30,267.0,321.0,3.2,16.7,530.0,402.0,313.02
2018,5,10,9,45,541.5,241.5,3.3,17.35,689.0,508.67,395.62
2018,5,10,10,0,816.0,162.0,3.4,18.0,848.0,641.34,496.82
2018,5,10,10,15,862.0,146.0,3.5,18.5,891.0,700.94,541.41
2018,5,10,10,30,908.0,130.0,3.6,19.0,934.0,759.76,584.98
2018,5,10,10,45,830.5,182.0,3.75,19.5,929.5,793.66,607.51
2018,5,10,11,0,753.0,234.0,3.9,20.0,925.0,820.01,624.09
2018,5,10,11,15,654.5,300.5,4.0,20.25,907.0,831.32,629.52
2018,5,10,11,30,556.0,367.0,4.1,20.5,889.0,836.59,630.38
2018,5,10,11,45,533.5,382.5,4.2,20.8,885.5,854.68,642.16
2018,5,10,12,0,511.0,398.0,4.3,21.1,882.0,869.68,651.6
2018,5,10,12,15,539.5,380.0,4.3,21.3,889.0,898.57,672.02
2018,5,10,12,30,568.0,362.0,4.3,21.5,896.0,925.67,691.04
2018,5,10,12,45,611.5,331.5,4.3,21.65,900.5,953.01,710.91
2018,5,10,13,0,655.0,301.0,4.3,21.8,905.0,978.95,729.79
2018,5,10,13,15,652.0,294.5,4.3,21.85,885.5,979.23,730.32
2018,5,10,13,30,649.0,288.0,4.3,21.9,866.0,976.22,728.92
2018,5,10,13,45,689.5,254.5,4.35,21.9,853.0,987.24,738.96
2018,5,10,14,0,730.0,221.0,4.4,21.9,840.0,993.43,744.29
2018,5,10,14,15,753.0,197.5,4.5,21.6,814.5,987.69,742.99
2018,5,10,14,30,776.0,174.0,4.6,21.3,789.0,977.35,738.95
2018,5,10,14,45,786.0,157.5,4.65,21.0,754.5,951.31,723.75
2018,5,10,15,0,796.0,141.0,4.7,20.7,720.0,928.61,710.9
2018,5,10,15,15,818.5,122.0,4.7,20.7,686.0,910.48,700.02
2018,5,10,15,30,841.0,103.0,4.7,20.7,652.0,887.26,685.57
2018,5,10,15,45,831.0,97.5,4.75,19.75,606.5,846.81,661.6
2018,5,10,16,0,821.0,92.0,4.8,18.8,561.0,803.95,635.44
2018,5,10,16,15,784.5,92.0,4.75,18.2,506.5,744.41,594.89
2018,5,10,16,30,748.0,92.0,4.7,17.6,452.0,684.93,553.56
2018,5,10,16,45,669.5,94.0,4.65,17.05,388.5,602.26,492.21
2018,5,10,17,0,591.0,96.0,4.6,16.5,325.0,521.11,429.06
2018,5,10,17,15,525.0,89.5,4.45,15.75,270.5,443.47,367.2
2018,5,10,17,30,459.0,83.0,4.3,15.0,216.0,366.45,303.96
2018,5,10,17,45,362.5,73.0,4.15,14.3,165.0,281.82,232.47
2018,5,10,18,0,266.0,63.0,4.0,13.6,114.0,207.23,168.0
2018,5,10,18,15,224.0,48.0,3.85,12.95,82.0,158.62,124.15
2018,5,10,18,30,182.0,33.0,3.7,12.3,50.0,115.07,81.65
2018,5,10,18,45,103.5,19.5,3.6,11.7,28.0,57.66,0.0
2018,5,10,19,0,25.0,6.0,3.5,11.1,6.0,10.9,0.0
2018,5,10,19,15,12.5,3.0,3.55,10.9,3.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,3.6,10.45,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,3.55,9.9,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,3.55,9.75,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,3.6,9.65,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,3.55,9.55,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,3.4,9.45,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,3.2,9.35,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,3.05,9.25,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,2.95,9.15,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,2.8,9.05,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,2.65,8.95,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,2.55,8.85,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,2.4,8.75,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,2.25,8.65,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,2.15,8.65,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,5,11,4,45,3.5,1.5,2.05,8.75,1.5,0.0,0.0
2018,5,11,5,0,7.0,3.0,2.0,8.8,3.0,0.0,0.0
2018,5,11,5,15,3.5,11.0,2.0,9.15,11.0,10.01,0.0
2018,5,11,5,30,0.0,19.0,2.0,9.5,19.0,16.74,7.54
2018,5,11,5,45,0.0,32.0,2.0,9.85,32.0,28.15,19.24
2018,5,11,6,0,0.0,45.0,2.0,10.2,45.0,39.32,29.76
2018,5,11,6,15,18.5,69.5,2.0,10.8,74.5,58.01,46.81
2018,5,11,6,30,37.0,94.0,2.0,11.4,104.0,76.54,63.43
2018,5,11,6,45,35.0,116.5,1.95,12.0,127.5,93.17,78.0
2018,5,11,7,0,33.0,139.0,1.9,12.6,151.0,109.41,91.89
2018,5,11,7,15,133.5,161.0,1.95,13.3,222.0,119.83,100.4
2018,5,11,7,30,234.0,183.0,2.0,14.0,293.0,131.52,102.29
2018,5,11,7,45,431.5,163.5,2.0,14.65,394.5,147.97,101.29
2018,5,11,8,0,629.0,144.0,2.0,15.3,496.0,193.26,126.06
2018,5,11,8,15,606.0,166.5,2.05,15.95,530.0,248.25,172.41
2018,5,11,8,30,583.0,189.0,2.1,16.6,564.0,300.48,217.8
2018,5,11,8,45,583.5,206.0,2.1,17.3,603.5,353.12,262.28
2018,5,11,9,0,584.0,223.0,2.1,18.0,643.0,405.18,305.23
2018,5,11,9,15,596.5,235.0,2.2,18.55,684.5,458.68,348.29
2018,5,11,9,30,609.0,247.0,2.3,19.1,726.0,512.61,390.49
2018,5,11,9,45,607.0,266.0,2.35,19.65,760.0,564.71,429.88
2018,5,11,10,0,605.0,285.0,2.4,20.2,794.0,616.29,467.64
2018,5,11,10,15,571.5,316.0,2.55,20.65,809.0,655.84,495.98
2018,5,11,10,30,538.0,347.0,2.7,21.1,824.0,691.41,520.74
2018,5,11,10,45,657.0,281.5,2.85,21.5,877.0,752.98,566.8
2018,5,11,11,0,776.0,216.0,3.0,21.9,930.0,821.44,616.96
2018,5,11,11,15,856.0,167.5,3.15,22.15,964.5,873.48,653.14
2018,5,11,11,30,936.0,119.0,3.3,22.4,999.0,923.14,686.32
2018,5,11,11,45,911.0,137.5,3.45,22.65,997.5,948.6,703.12
2018,5,11,12,0,886.0,156.0,3.6,22.9,996.0,969.5,717.09
2018,5,11,12,15,922.0,132.5,3.7,23.0,1003.5,1005.22,741.07
2018,5,11,12,30,958.0,109.0,3.8,23.1,1011.0,1037.72,762.78
2018,5,11,12,45,958.0,107.5,3.9,23.15,1001.0,1053.49,773.71
2018,5,11,13,0,958.0,106.0,4.0,23.2,991.0,1065.44,782.38
2018,5,11,13,15,956.5,105.0,4.1,23.1,973.5,1072.5,788.47
2018,5,11,13,30,955.0,104.0,4.2,23.0,956.0,1075.62,792.14
2018,5,11,13,45,952.5,102.0,4.3,22.95,931.5,1072.7,791.86
2018,5,11,14,0,950.0,100.0,4.4,22.9,907.0,1065.82,789.11
2018,5,11,14,15,944.0,98.5,4.45,22.7,874.5,1052.09,782.08
2018,5,11,14,30,938.0,97.0,4.5,22.5,842.0,1034.59,772.7
2018,5,11,14,45,930.5,94.5,4.5,22.3,803.5,1010.89,758.91
2018,5,11,15,0,923.0,92.0,4.5,22.1,765.0,983.72,742.81
2018,5,11,15,15,910.5,90.0,4.5,22.1,720.5,949.23,721.06
2018,5,11,15,30,898.0,88.0,4.5,22.1,676.0,911.9,697.27
2018,5,11,15,45,882.0,85.0,4.55,21.5,627.0,867.81,670.47
2018,5,11,16,0,866.0,82.0,4.6,20.9,578.0,821.62,641.65
2018,5,11,16,15,844.0,79.0,4.55,20.5,526.0,775.51,611.23
2018,5,11,16,30,822.0,76.0,4.5,20.1,474.0,721.27,574.24
2018,5,11,16,45,791.0,72.5,4.45,19.65,419.5,659.35,530.76
2018,5,11,17,0,760.0,69.0,4.4,19.2,365.0,597.86,485.15
2018,5,11,17,15,716.5,64.5,4.2,18.45,311.0,528.4,431.04
2018,5,11,17,30,673.0,60.0,4.0,17.7,257.0,461.39,376.99
2018,5,11,17,45,603.0,54.5,3.8,17.0,204.5,385.71,313.71
2018,5,11,18,0,533.0,49.0,3.6,16.3,152.0,313.82,251.41
2018,5,11,18,15,426.5,40.5,3.4,15.5,107.0,231.1,179.27
2018,5,11,18,30,320.0,32.0,3.2,14.7,62.0,160.04,113.75
2018,5,11,18,45,182.0,19.0,3.0,13.95,34.0,79.2,0.0
2018,5,11,19,0,44.0,6.0,2.8,13.2,6.0,15.03,0.0
2018,5,11,19,15,22.0,3.0,2.75,12.8,3.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.6,12.05,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.15,10.8,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.0,10.55,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,1.65,9.55,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,1.6,9.35,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,1.6,9.15,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,1.55,8.9,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,1.45,8.6,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,1.55,8.55,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,1.75,8.65,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,5,12,4,45,13.0,2.5,2.1,8.95,2.5,0.0,0.0
2018,5,12,5,0,26.0,5.0,2.3,9.1,5.0,0.0,0.0
2018,5,12,5,15,143.5,18.0,2.45,9.7,29.0,16.37,0.0
2018,5,12,5,30,261.0,31.0,2.6,10.3,53.0,26.0,15.14
2018,5,12,5,45,373.0,40.5,2.75,10.85,95.5,32.75,23.22
2018,5,12,6,0,485.0,50.0,2.9,11.4,138.0,39.35,29.64
2018,5,12,6,15,556.5,57.0,2.95,12.0,189.0,43.5,33.59
2018,5,12,6,30,628.0,64.0,3.0,12.6,240.0,47.56,37.25
2018,5,12,6,45,676.0,68.5,3.0,13.25,293.5,49.46,38.8
2018,5,12,7,0,724.0,73.0,3.0,13.9,347.0,56.31,44.68
2018,5,12,7,15,758.5,77.0,2.9,14.55,401.5,57.86,45.76
2018,5,12,7,30,793.0,81.0,2.8,15.2,456.0,71.9,45.67
2018,5,12,7,45,818.5,84.0,2.7,15.85,508.5,128.03,69.77
2018,5,12,8,0,844.0,87.0,2.6,16.5,561.0,187.21,111.41
2018,5,12,8,15,862.5,89.0,2.5,17.1,610.5,253.26,165.88
2018,5,12,8,30,881.0,91.0,2.4,17.7,660.0,314.13,218.66
2018,5,12,8,45,895.5,93.0,2.35,18.3,705.5,374.98,271.7
2018,5,12,9,0,910.0,95.0,2.3,18.9,751.0,436.41,324.01
2018,5,12,9,15,919.5,97.5,2.35,19.25,791.0,496.34,374.15
2018,5,12,9,30,929.0,100.0,2.4,19.6,831.0,555.77,422.25
2018,5,12,9,45,935.5,102.0,2.45,19.95,865.0,612.37,466.68
2018,5,12,10,0,942.0,104.0,2.5,20.3,899.0,667.63,508.68
2018,5,12,10,15,947.5,105.0,2.55,20.6,926.0,719.8,547.35
2018,5,12,10,30,953.0,106.0,2.6,20.9,953.0,770.06,583.61
2018,5,12,10,45,956.0,108.0,2.7,21.15,973.0,817.23,615.52
2018,5,12,11,0,959.0,110.0,2.8,21.4,993.0,861.88,645.23
2018,5,12,11,15,960.5,110.0,2.85,21.55,1004.5,900.78,670.75
2018,5,12,11,30,962.0,110.0,2.9,21.7,1016.0,936.69,694.15
2018,5,12,11,45,961.5,110.5,3.0,21.85,1019.5,968.15,714.92
2018,5,12,12,0,961.0,111.0,3.1,22.0,1023.0,996.24,733.49
2018,5,12,12,15,958.5,112.0,3.15,22.05,1019.0,1019.45,748.79
2018,5,12,12,30,956.0,113.0,3.2,22.1,1015.0,1039.0,761.79
2018,5,12,12,45,950.0,114.5,3.3,22.15,1002.0,1051.89,771.0
2018,5,12,13,0,944.0,116.0,3.4,22.2,989.0,1060.91,777.86
2018,5,12,13,15,938.5,116.0,3.5,22.2,969.5,1065.03,781.83
2018,5,12,13,30,933.0,116.0,3.6,22.2,950.0,1065.25,783.41
2018,5,12,13,45,925.5,115.0,3.65,22.15,922.5,1058.56,780.39
2018,5,12,14,0,918.0,114.0,3.7,22.1,895.0,1048.05,775.02
2018,5,12,14,15,908.5,112.5,3.75,21.9,861.0,1031.32,766.08
2018,5,12,14,30,899.0,111.0,3.8,21.7,827.0,1011.02,754.86
2018,5,12,14,45,887.0,109.5,3.85,21.55,787.5,984.92,739.61
2018,5,12,15,0,875.0,108.0,3.9,21.4,748.0,955.69,722.2
2018,5,12,15,15,861.0,106.0,3.9,21.4,704.0,921.16,700.37
2018,5,12,15,30,847.0,104.0,3.9,21.4,660.0,892.51,682.54
2018,5,12,15,45,826.0,101.0,3.85,20.85,610.5,845.4,652.71
2018,5,12,16,0,805.0,98.0,3.8,20.3,561.0,796.61,621.33
2018,5,12,16,15,778.0,95.0,3.75,19.9,509.0,741.75,584.57
2018,5,12,16,30,751.0,92.0,3.7,19.5,457.0,686.33,546.68
2018,5,12,16,45,716.5,88.0,3.6,19.1,404.0,627.43,504.71
2018,5,12,17,0,682.0,84.0,3.5,18.7,351.0,566.51,458.72
2018,5,12,17,15,635.0,78.5,3.25,18.05,298.5,497.55,404.99
2018,5,12,17,30,588.0,73.0,3.0,17.4,246.0,431.59,351.81
2018,5,12,17,45,519.5,65.0,2.75,16.8,195.5,355.44,288.53
2018,5,12,18,0,451.0,57.0,2.5,16.2,145.0,285.52,228.42
2018,5,12,18,15,349.0,46.5,2.25,15.45,102.5,206.66,160.26
2018,5,12,18,30,247.0,36.0,2.0,14.7,60.0,139.87,100.06
2018,5,12,18,45,140.0,22.0,1.8,13.9,34.0,71.27,0.0
2018,5,12,19,0,33.0,8.0,1.6,13.1,8.0,14.46,0.0
2018,5,12,19,15,16.5,4.0,1.55,12.8,4.0,0.0,0.0
2018,5,12,19,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,1.45,9.25,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,1.6,9.55,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,1.75,9.65,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,1.85,9.75,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,5,13,4,45,0.0,0.5,1.9,9.85,0.5,0.0,0.0
2018,5,13,5,0,0.0,1.0,1.9,9.9,1.0,0.0,0.0
2018,5,13,5,15,0.0,4.5,1.95,10.15,4.5,4.09,0.0
2018,5,13,5,30,0.0,8.0,2.0,10.4,8.0,7.02,0.05
2018,5,13,5,45,0.0,13.5,2.1,10.6,13.5,11.86,4.85
2018,5,13,6,0,0.0,19.0,2.2,10.8,19.0,16.7,9.41
2018,5,13,6,15,0.0,26.0,2.15,11.2,26.0,22.88,15.11
2018,5,13,6,30,0.0,33.0,2.1,11.6,33.0,29.06,20.73
2018,5,13,6,45,0.0,51.0,2.05,12.0,51.0,45.01,35.03
2018,5,13,7,0,0.0,69.0,2.0,12.4,69.0,61.0,49.14
2018,5,13,7,15,0.0,79.0,1.95,12.95,79.0,69.85,56.68
2018,5,13,7,30,0.0,89.0,1.9,13.5,89.0,78.41,60.91
2018,5,13,7,45,0.5,107.5,1.85,14.05,108.0,94.0,73.51
2018,5,13,8,0,1.0,126.0,1.8,14.6,127.0,109.75,86.04
2018,5,13,8,15,5.5,163.5,1.75,15.15,167.0,141.87,111.56
2018,5,13,8,30,10.0,201.0,1.7,15.7,207.0,174.67,137.17
2018,5,13,8,45,29.5,245.5,1.7,16.3,266.0,213.62,166.9
2018,5,13,9,0,49.0,290.0,1.7,16.9,325.0,260.2,202.31
2018,5,13,9,15,238.0,285.5,1.75,17.45,471.5,340.68,262.62
2018,5,13,9,30,427.0,281.0,1.8,18.0,618.0,448.29,343.72
2018,5,13,9,45,676.0,190.0,1.8,18.6,749.5,539.74,412.97
2018,5,13,10,0,925.0,99.0,1.8,19.2,881.0,652.85,497.21
2018,5,13,10,15,931.0,99.5,1.9,19.65,907.5,703.94,534.45
2018,5,13,10,30,937.0,100.0,2.0,20.1,934.0,753.21,569.92
2018,5,13,10,45,941.0,101.0,2.05,20.55,954.0,799.39,600.16
2018,5,13,11,0,945.0,102.0,2.1,21.0,974.0,843.17,628.31
2018,5,13,11,15,947.5,102.5,2.2,21.25,986.5,882.67,654.27
2018,5,13,11,30,950.0,103.0,2.3,21.5,999.0,919.31,678.21
2018,5,13,11,45,950.5,103.0,2.35,21.8,1003.0,950.67,698.0
2018,5,13,12,0,951.0,103.0,2.4,22.1,1007.0,978.75,715.63
2018,5,13,12,15,921.5,120.0,2.5,22.2,993.5,991.54,724.42
2018,5,13,12,30,892.0,137.0,2.6,22.3,980.0,999.75,730.47
2018,5,13,12,45,706.0,232.5,2.7,22.4,895.0,948.12,697.49
2018,5,13,13,0,520.0,328.0,2.8,22.5,810.0,868.73,641.54
2018,5,13,13,15,495.5,332.5,2.9,22.45,784.5,857.14,635.13
2018,5,13,13,30,471.0,337.0,3.0,22.4,759.0,842.88,626.29
2018,5,13,13,45,521.0,302.0,3.1,22.35,756.0,860.63,641.65
2018,5,13,14,0,571.0,267.0,3.2,22.3,753.0,878.62,656.92
2018,5,13,14,15,679.0,210.0,3.25,22.15,767.0,925.3,692.19
2018,5,13,14,30,787.0,153.0,3.3,22.0,781.0,956.67,714.86
2018,5,13,14,45,648.0,190.0,3.4,21.8,690.5,858.32,649.98
2018,5,13,15,0,509.0,227.0,3.5,21.6,600.0,748.31,573.62
2018,5,13,15,15,461.5,226.0,3.5,21.6,549.0,692.55,534.72
2018,5,13,15,30,414.0,225.0,3.5,21.6,498.0,637.21,495.12
2018,5,13,15,45,430.5,203.0,3.5,21.0,468.5,615.13,482.22
2018,5,13,16,0,447.0,181.0,3.5,20.4,439.0,590.04,466.64
2018,5,13,16,15,512.0,153.0,3.5,19.95,422.5,593.35,472.66
2018,5,13,16,30,577.0,125.0,3.5,19.5,406.0,596.71,478.12
2018,5,13,16,45,594.5,110.0,3.45,19.05,371.0,566.51,456.83
2018,5,13,17,0,612.0,95.0,3.4,18.6,336.0,532.83,432.19
2018,5,13,17,15,540.0,90.0,3.35,17.95,280.0,452.39,369.3
2018,5,13,17,30,468.0,85.0,3.3,17.3,224.0,373.0,305.43
2018,5,13,17,45,451.5,72.0,3.2,16.65,184.5,328.41,267.66
