Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,13,15,955.5,96.5,3.45,32.85,992.5,1041.63,733.54
2018,6,12,13,30,952.0,96.0,3.6,32.7,975.0,1044.0,737.11
2018,6,12,13,45,946.5,95.0,3.7,32.6,950.0,1040.05,736.31
2018,6,12,14,0,941.0,94.0,3.8,32.5,925.0,1032.32,733.25
2018,6,12,14,15,934.5,93.5,3.85,32.25,894.5,1020.41,727.75
2018,6,12,14,30,928.0,93.0,3.9,32.0,864.0,1004.92,720.04
2018,6,12,14,45,919.0,91.5,3.95,31.7,827.0,982.47,708.03
2018,6,12,15,0,910.0,90.0,4.0,31.4,790.0,956.74,693.88
2018,6,12,15,15,899.0,88.5,4.0,31.4,748.5,926.09,675.32
2018,6,12,15,30,888.0,87.0,4.0,31.4,707.0,892.62,654.85
2018,6,12,15,45,873.5,85.0,4.05,30.7,661.0,853.0,632.1
2018,6,12,16,0,859.0,83.0,4.1,30.0,615.0,811.22,607.48
2018,6,12,16,15,840.0,80.0,4.1,29.5,565.5,762.86,577.11
2018,6,12,16,30,821.0,77.0,4.1,29.0,516.0,718.95,549.34
2018,6,12,16,45,796.5,74.0,4.05,28.55,465.0,664.0,512.74
2018,6,12,17,0,772.0,71.0,4.0,28.1,414.0,608.84,474.09
2018,6,12,17,15,739.0,67.5,3.9,27.35,362.5,547.97,429.52
2018,6,12,17,30,706.0,64.0,3.8,26.6,311.0,488.37,384.29
2018,6,12,17,45,658.5,59.5,3.7,25.85,260.5,421.77,331.89
2018,6,12,18,0,611.0,55.0,3.6,25.1,210.0,360.67,281.8
2018,6,12,18,15,539.0,48.5,3.3,24.05,163.0,289.56,222.45
2018,6,12,18,30,467.0,42.0,3.0,23.0,116.0,225.6,167.5
2018,6,12,18,45,352.0,33.5,2.7,21.95,78.0,154.46,107.08
2018,6,12,19,0,237.0,25.0,2.4,20.9,40.0,91.55,40.17
2018,6,12,19,15,125.0,13.5,2.35,20.25,21.0,34.66,0.0
2018,6,12,19,30,13.0,2.0,2.3,19.6,2.0,0.0,0.0
2018,6,12,19,45,6.5,1.0,2.25,18.95,1.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,2.2,18.3,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,2.1,17.9,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,1.95,17.05,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,1.85,16.35,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,1.75,15.3,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,1.65,14.85,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,1.55,14.45,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,1.45,14.1,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,1.35,11.9,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,6,13,4,45,66.0,8.0,1.6,12.4,10.0,0.0,0.0
2018,6,13,5,0,132.0,16.0,1.7,12.6,20.0,14.55,0.0
2018,6,13,5,15,269.0,26.0,1.8,13.2,53.0,21.5,10.45
2018,6,13,5,30,406.0,36.0,1.9,13.8,86.0,29.09,19.59
2018,6,13,5,45,495.0,43.0,2.0,14.35,131.5,33.71,24.2
2018,6,13,6,0,584.0,50.0,2.1,14.9,177.0,38.26,28.49
2018,6,13,6,15,641.0,54.5,2.1,15.7,227.5,44.35,33.92
2018,6,13,6,30,698.0,59.0,2.1,16.5,278.0,46.89,36.05
2018,6,13,6,45,737.0,62.5,2.1,17.25,330.5,48.49,37.25
2018,6,13,7,0,776.0,66.0,2.1,18.0,383.0,50.06,38.38
2018,6,13,7,15,803.5,68.5,2.05,18.95,435.0,50.77,38.69
2018,6,13,7,30,831.0,71.0,2.0,19.9,487.0,72.42,44.8
2018,6,13,7,45,851.5,73.5,2.0,20.8,538.0,127.8,67.18
2018,6,13,8,0,872.0,76.0,2.0,21.7,589.0,185.42,106.15
2018,6,13,8,15,887.5,77.5,2.05,22.5,636.5,243.31,152.63
2018,6,13,8,30,903.0,79.0,2.1,23.3,684.0,302.41,202.75
2018,6,13,8,45,914.5,81.5,2.15,24.1,728.0,362.0,253.61
2018,6,13,9,0,926.0,84.0,2.2,24.9,772.0,421.88,303.68
2018,6,13,9,15,933.5,86.0,2.3,25.5,810.5,479.66,351.11
2018,6,13,9,30,941.0,88.0,2.4,26.1,849.0,536.77,396.47
2018,6,13,9,45,946.5,90.0,2.5,26.75,882.0,591.89,438.77
2018,6,13,10,0,952.0,92.0,2.6,27.4,915.0,645.66,478.66
2018,6,13,10,15,956.5,93.0,2.7,27.85,941.5,696.36,515.58
2018,6,13,10,30,961.0,94.0,2.8,28.3,968.0,745.14,550.17
2018,6,13,10,45,964.5,95.0,2.95,28.75,988.0,791.07,580.97
2018,6,13,11,0,968.0,96.0,3.1,29.2,1008.0,834.61,609.11
2018,6,13,11,15,970.0,96.0,3.2,29.45,1020.5,873.47,634.14
2018,6,13,11,30,972.0,96.0,3.3,29.7,1033.0,909.47,657.19
2018,6,13,11,45,972.5,97.0,3.45,30.0,1038.5,942.11,678.13
2018,6,13,12,0,973.0,98.0,3.6,30.3,1044.0,971.58,697.0
2018,6,13,12,15,972.0,97.5,3.65,30.35,1041.0,994.98,712.03
2018,6,13,12,30,971.0,97.0,3.7,30.4,1038.0,1014.88,724.92
2018,6,13,12,45,968.5,97.5,3.8,30.45,1028.0,1030.71,735.63
2018,6,13,13,0,966.0,98.0,3.9,30.5,1018.0,1042.81,744.1
2018,6,13,13,15,962.5,98.0,3.95,30.35,1001.0,1049.65,749.61
2018,6,13,13,30,959.0,98.0,4.0,30.2,984.0,1052.65,752.84
2018,6,13,13,45,954.0,97.0,4.05,30.1,959.0,1049.29,752.01
2018,6,13,14,0,949.0,96.0,4.1,30.0,934.0,1042.11,748.89
2018,6,13,14,15,942.5,94.5,4.15,29.75,903.0,1029.16,742.62
2018,6,13,14,30,936.0,93.0,4.2,29.5,872.0,1012.57,734.07
2018,6,13,14,45,927.5,92.0,4.2,29.25,835.5,991.08,722.09
2018,6,13,15,0,919.0,91.0,4.2,29.0,799.0,966.28,707.95
2018,6,13,15,15,908.0,89.5,4.2,29.0,757.0,935.5,689.11
2018,6,13,15,30,897.0,88.0,4.2,29.0,715.0,901.87,668.32
2018,6,13,15,45,882.5,85.5,4.25,28.1,668.5,861.47,645.32
2018,6,13,16,0,868.0,83.0,4.3,27.2,622.0,818.88,620.35
2018,6,13,16,15,848.5,81.0,4.3,26.6,572.5,771.0,590.2
2018,6,13,16,30,829.0,79.0,4.3,26.0,523.0,727.64,562.73
2018,6,13,16,45,804.0,75.5,4.3,25.4,471.0,671.45,525.23
2018,6,13,17,0,779.0,72.0,4.3,24.8,419.0,615.06,485.57
2018,6,13,17,15,745.0,68.5,4.2,23.95,367.0,553.26,439.84
2018,6,13,17,30,711.0,65.0,4.1,23.1,315.0,492.79,393.43
2018,6,13,17,45,661.5,60.5,4.05,22.3,263.5,424.87,339.37
2018,6,13,18,0,612.0,56.0,4.0,21.5,212.0,362.73,287.79
2018,6,13,18,15,541.0,49.5,3.85,20.6,165.0,291.91,227.73
2018,6,13,18,30,470.0,43.0,3.7,19.7,118.0,228.11,172.0
2018,6,13,18,45,356.5,34.0,3.55,18.8,79.5,156.6,110.34
2018,6,13,19,0,243.0,25.0,3.4,17.9,41.0,93.5,43.39
2018,6,13,19,15,128.5,13.5,3.35,17.3,21.5,35.4,0.0
2018,6,13,19,30,14.0,2.0,3.3,16.7,2.0,0.0,0.0
2018,6,13,19,45,7.0,1.0,3.3,16.05,1.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,3.15,14.2,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,3.05,13.55,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,2.85,11.7,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,2.75,11.45,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,2.45,11.05,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,2.35,10.95,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,2.25,10.85,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,6,14,4,45,59.0,8.0,2.35,11.15,10.0,0.0,0.0
2018,6,14,5,0,118.0,16.0,2.4,11.3,20.0,14.55,0.0
2018,6,14,5,15,252.0,27.5,2.45,11.8,53.0,22.93,11.57
2018,6,14,5,30,386.0,39.0,2.5,12.3,86.0,31.83,22.09
2018,6,14,5,45,339.0,45.0,2.6,12.8,100.5,34.98,25.48
2018,6,14,6,0,292.0,51.0,2.7,13.3,115.0,38.06,28.49
2018,6,14,6,15,257.5,66.5,2.7,13.95,133.5,48.36,37.74
2018,6,14,6,30,223.0,82.0,2.7,14.6,152.0,62.8,50.47
2018,6,14,6,45,188.0,100.0,2.7,15.25,166.0,74.66,60.67
2018,6,14,7,0,153.0,118.0,2.7,15.9,180.0,85.93,70.16
2018,6,14,7,15,126.0,145.5,2.65,16.65,201.5,110.51,90.94
2018,6,14,7,30,99.0,173.0,2.6,17.4,223.0,130.15,101.2
2018,6,14,7,45,84.0,192.0,2.55,18.2,237.5,158.58,121.45
2018,6,14,8,0,69.0,211.0,2.5,19.0,252.0,178.06,136.25
2018,6,14,8,15,132.0,237.0,2.5,19.75,323.0,210.18,158.41
2018,6,14,8,30,195.0,263.0,2.5,20.5,394.0,257.04,192.8
2018,6,14,8,45,309.0,259.0,2.45,21.25,481.5,299.82,223.44
2018,6,14,9,0,423.0,255.0,2.4,22.0,569.0,357.36,266.51
2018,6,14,9,15,655.5,184.5,2.45,22.65,700.5,430.43,321.27
2018,6,14,9,30,888.0,114.0,2.5,23.3,832.0,531.35,397.34
2018,6,14,9,45,926.5,100.5,2.55,24.0,876.5,589.09,441.52
2018,6,14,10,0,965.0,87.0,2.6,24.7,921.0,648.32,485.71
2018,6,14,10,15,970.0,87.5,2.7,25.25,948.0,699.49,523.16
2018,6,14,10,30,975.0,88.0,2.8,25.8,975.0,748.76,558.25
2018,6,14,10,45,978.5,88.5,2.85,26.35,995.0,794.81,588.48
2018,6,14,11,0,982.0,89.0,2.9,26.9,1015.0,838.43,616.06
2018,6,14,11,15,983.5,90.0,3.05,27.25,1027.5,878.26,641.96
2018,6,14,11,30,985.0,91.0,3.2,27.6,1040.0,915.19,665.81
2018,6,14,11,45,985.5,91.5,3.3,28.0,1045.5,947.74,686.23
2018,6,14,12,0,986.0,92.0,3.4,28.4,1051.0,977.07,704.51
2018,6,14,12,15,984.5,92.5,3.5,28.45,1048.5,1001.23,720.45
2018,6,14,12,30,983.0,93.0,3.6,28.5,1046.0,1021.84,734.2
2018,6,14,12,45,979.5,94.0,3.75,28.6,1035.5,1037.39,745.0
2018,6,14,13,0,976.0,95.0,3.9,28.7,1025.0,1049.16,753.5
2018,6,14,13,15,972.5,95.0,4.0,28.5,1007.5,1056.09,759.61
2018,6,14,13,30,969.0,95.0,4.1,28.3,990.0,1059.14,763.39
2018,6,14,13,45,963.5,94.5,4.2,28.15,965.5,1055.83,763.05
2018,6,14,14,0,958.0,94.0,4.3,28.0,941.0,1048.68,760.37
2018,6,14,14,15,951.0,93.5,4.35,27.65,910.0,1036.29,754.68
2018,6,14,14,30,944.0,93.0,4.4,27.3,879.0,1020.25,746.7
2018,6,14,14,45,935.0,92.0,4.5,26.95,842.0,998.23,735.07
2018,6,14,15,0,926.0,91.0,4.6,26.6,805.0,972.88,721.28
2018,6,14,15,15,915.0,89.0,4.6,26.6,762.5,941.44,701.76
2018,6,14,15,30,904.0,87.0,4.6,26.6,720.0,907.11,680.22
2018,6,14,15,45,889.5,85.0,4.6,25.7,673.5,867.12,657.02
2018,6,14,16,0,875.0,83.0,4.6,24.8,627.0,824.92,631.86
2018,6,14,16,15,856.5,80.5,4.5,24.2,577.5,777.05,600.84
2018,6,14,16,30,838.0,78.0,4.4,23.6,528.0,727.82,568.39
2018,6,14,16,45,814.0,75.0,4.35,23.05,476.0,678.33,535.25
2018,6,14,17,0,790.0,72.0,4.3,22.5,424.0,622.79,495.73
2018,6,14,17,15,758.5,68.0,4.15,21.8,372.0,561.46,449.69
2018,6,14,17,30,727.0,64.0,4.0,21.1,320.0,501.21,402.86
2018,6,14,17,45,680.0,59.0,3.85,20.4,268.0,433.25,348.19
2018,6,14,18,0,633.0,54.0,3.7,19.7,216.0,368.69,294.24
2018,6,14,18,15,453.5,50.5,3.5,18.95,153.5,257.63,202.41
2018,6,14,18,30,274.0,47.0,3.3,18.2,91.0,160.78,122.12
2018,6,14,18,45,202.0,33.5,3.1,17.4,60.0,108.45,76.77
2018,6,14,19,0,130.0,20.0,2.9,16.6,29.0,60.46,27.98
2018,6,14,19,15,69.5,10.5,2.8,16.1,15.0,22.11,0.0
2018,6,14,19,30,9.0,1.0,2.7,15.6,1.0,0.0,0.0
2018,6,14,19,45,4.5,0.5,2.65,15.15,0.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,2.35,12.3,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,2.25,11.9,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,2.15,11.6,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,2.0,10.85,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,2.0,10.55,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,2.05,10.55,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,6,15,4,45,52.5,8.0,2.15,10.85,9.5,0.0,0.0
2018,6,15,5,0,105.0,16.0,2.2,11.0,19.0,14.55,0.0
2018,6,15,5,15,237.0,28.0,2.25,11.45,52.0,23.4,11.92
2018,6,15,5,30,369.0,40.0,2.3,11.9,85.0,32.75,22.93
2018,6,15,5,45,375.5,41.5,2.35,12.35,105.5,32.06,22.94
2018,6,15,6,0,382.0,43.0,2.4,12.8,126.0,31.8,22.95
2018,6,15,6,15,191.0,45.5,2.45,13.4,87.0,32.92,24.01
2018,6,15,6,30,0.0,48.0,2.5,14.0,48.0,42.35,32.37
2018,6,15,6,45,0.0,57.0,2.5,14.65,57.0,50.33,39.3
2018,6,15,7,0,0.0,66.0,2.5,15.3,66.0,58.33,46.11
2018,6,15,7,15,1.0,90.5,2.5,16.0,91.0,79.44,64.24
2018,6,15,7,30,2.0,115.0,2.5,16.7,116.0,99.51,77.44
2018,6,15,7,45,1.5,124.5,2.45,17.4,125.5,107.95,83.8
2018,6,15,8,0,1.0,134.0,2.4,18.1,135.0,116.34,90.09
2018,6,15,8,15,2.0,147.5,2.45,18.8,149.0,128.26,99.11
2018,6,15,8,30,3.0,161.0,2.5,19.5,163.0,140.37,108.2
2018,6,15,8,45,7.5,191.0,2.5,20.25,196.5,167.34,128.82
2018,6,15,9,0,12.0,221.0,2.5,21.0,230.0,195.02,149.72
2018,6,15,9,15,32.0,243.5,2.6,21.55,269.0,219.84,168.23
2018,6,15,9,30,52.0,266.0,2.7,22.1,308.0,251.54,192.09
2018,6,15,9,45,149.0,302.0,2.85,22.7,429.5,336.12,256.22
2018,6,15,10,0,246.0,338.0,3.0,23.3,551.0,431.05,327.06
2018,6,15,10,15,400.0,306.5,3.1,23.65,665.0,520.0,393.94
2018,6,15,10,30,554.0,275.0,3.2,24.0,779.0,621.28,468.81
2018,6,15,10,45,656.0,241.5,3.35,24.4,850.5,696.26,523.44
2018,6,15,11,0,758.0,208.0,3.5,24.8,922.0,773.63,579.13
2018,6,15,11,15,861.5,153.0,3.55,25.0,975.0,834.1,621.11
2018,6,15,11,30,965.0,98.0,3.6,25.2,1028.0,904.15,667.54
2018,6,15,11,45,966.0,98.0,3.7,25.4,1033.5,936.18,688.26
2018,6,15,12,0,967.0,98.0,3.8,25.6,1039.0,965.07,707.15
2018,6,15,12,15,867.0,155.0,3.9,25.6,997.0,949.61,697.28
2018,6,15,12,30,767.0,212.0,4.0,25.6,955.0,940.22,691.81
2018,6,15,12,45,689.5,251.0,4.1,25.6,914.0,928.47,684.71
2018,6,15,13,0,612.0,290.0,4.2,25.6,873.0,903.47,666.78
2018,6,15,13,15,639.0,271.5,4.3,25.4,871.0,922.12,681.87
2018,6,15,13,30,666.0,253.0,4.4,25.2,869.0,937.67,694.67
2018,6,15,13,45,569.5,285.5,4.45,25.0,802.5,877.86,653.08
2018,6,15,14,0,473.0,318.0,4.5,24.8,736.0,814.66,608.96
2018,6,15,14,15,513.5,286.5,4.6,24.45,726.5,821.41,617.72
2018,6,15,14,30,554.0,255.0,4.7,24.1,717.0,824.34,623.52
2018,6,15,14,45,482.0,257.0,4.75,23.8,646.0,751.52,572.78
2018,6,15,15,0,410.0,259.0,4.8,23.5,575.0,678.91,521.45
2018,6,15,15,15,343.0,245.5,4.8,23.5,500.0,595.59,460.84
2018,6,15,15,30,276.0,232.0,4.8,23.5,425.0,497.89,388.53
2018,6,15,15,45,275.5,219.5,4.9,22.5,401.5,476.95,375.69
2018,6,15,16,0,275.0,207.0,5.0,21.5,378.0,454.93,361.47
2018,6,15,16,15,219.5,213.0,5.0,20.8,342.5,408.9,326.18
2018,6,15,16,30,164.0,219.0,5.0,20.1,307.0,353.74,283.36
2018,6,15,16,45,198.0,192.5,5.0,19.4,288.5,343.42,277.68
2018,6,15,17,0,232.0,166.0,5.0,18.7,270.0,340.6,277.35
2018,6,15,17,15,343.5,133.5,4.85,17.95,266.0,374.76,307.18
2018,6,15,17,30,455.0,101.0,4.7,17.2,262.0,384.92,316.58
2018,6,15,17,45,484.5,82.5,4.6,16.5,229.0,360.51,295.92
2018,6,15,18,0,514.0,64.0,4.5,15.8,196.0,327.1,266.39
2018,6,15,18,15,439.0,56.0,4.3,15.2,151.5,258.04,206.33
2018,6,15,18,30,364.0,48.0,4.1,14.6,107.0,196.51,151.84
2018,6,15,18,45,293.0,36.5,3.9,14.0,73.5,140.8,101.77
2018,6,15,19,0,222.0,25.0,3.7,13.4,40.0,89.47,45.08
2018,6,15,19,15,119.0,13.5,3.6,13.05,21.0,33.9,0.0
2018,6,15,19,30,16.0,2.0,3.5,12.7,2.0,0.0,0.0
2018,6,15,19,45,8.0,1.0,3.4,12.4,1.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.3,11.95,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.3,11.65,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.3,11.35,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.3,11.05,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.25,10.8,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.1,10.65,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,2.95,10.55,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,2.65,10.4,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.55,10.15,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.55,9.95,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.6,9.85,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.55,9.7,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.4,9.45,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,6,16,4,45,3.5,2.0,2.45,9.6,2.0,0.0,0.0
2018,6,16,5,0,7.0,4.0,2.5,9.7,4.0,3.64,0.0
2018,6,16,5,15,3.5,8.0,2.5,10.0,8.0,7.16,0.0
2018,6,16,5,30,0.0,12.0,2.5,10.3,12.0,10.54,3.61
2018,6,16,5,45,0.0,18.5,2.5,10.6,18.5,16.26,8.96
2018,6,16,6,0,0.0,25.0,2.5,10.9,25.0,22.0,14.29
2018,6,16,6,15,0.0,29.0,2.5,11.35,29.0,25.53,17.53
2018,6,16,6,30,0.0,33.0,2.5,11.8,33.0,29.07,20.7
2018,6,16,6,45,0.0,46.0,2.5,12.25,46.0,40.58,30.95
2018,6,16,7,0,0.0,59.0,2.5,12.7,59.0,52.11,41.07
2018,6,16,7,15,0.5,96.0,2.5,13.35,96.0,83.84,68.8
2018,6,16,7,30,1.0,133.0,2.5,14.0,133.0,113.37,89.8
2018,6,16,7,45,4.5,156.5,2.5,14.7,159.0,133.1,105.28
2018,6,16,8,0,8.0,180.0,2.5,15.4,185.0,153.48,121.0
2018,6,16,8,15,23.5,219.5,2.55,16.1,235.0,189.16,148.35
2018,6,16,8,30,39.0,259.0,2.6,16.8,285.0,219.36,171.07
2018,6,16,8,45,72.0,288.5,2.6,17.45,340.5,257.32,199.42
2018,6,16,9,0,105.0,318.0,2.6,18.1,396.0,294.37,227.14
2018,6,16,9,15,144.0,352.0,2.65,18.75,465.0,347.29,266.93
2018,6,16,9,30,183.0,386.0,2.7,19.4,534.0,405.08,309.97
2018,6,16,9,45,497.5,274.5,2.8,20.0,699.5,495.84,379.18
2018,6,16,10,0,812.0,163.0,2.9,20.6,865.0,619.62,472.86
2018,6,16,10,15,889.0,127.5,2.95,21.1,917.5,680.05,517.96
2018,6,16,10,30,966.0,92.0,3.0,21.6,970.0,744.65,565.49
2018,6,16,10,45,969.5,92.5,3.1,22.05,990.0,790.4,596.77
2018,6,16,11,0,973.0,93.0,3.2,22.5,1010.0,833.74,625.34
2018,6,16,11,15,975.0,93.5,3.25,22.75,1023.0,873.29,651.28
2018,6,16,11,30,977.0,94.0,3.3,23.0,1036.0,909.99,675.12
2018,6,16,11,45,978.0,94.0,3.4,23.25,1041.5,942.37,696.3
2018,6,16,12,0,979.0,94.0,3.5,23.5,1047.0,971.58,715.34
2018,6,16,12,15,976.0,95.5,3.55,23.6,1043.5,995.25,730.81
2018,6,16,12,30,973.0,97.0,3.6,23.7,1040.0,1015.38,744.03
2018,6,16,12,45,968.5,98.5,3.7,23.8,1029.5,1030.45,754.39
2018,6,16,13,0,964.0,100.0,3.8,23.9,1019.0,1041.77,762.43
2018,6,16,13,15,961.0,99.0,3.85,23.85,1001.5,1048.26,767.56
2018,6,16,13,30,958.0,98.0,3.9,23.8,984.0,1050.9,770.32
2018,6,16,13,45,953.0,97.5,3.95,23.75,960.0,1048.23,769.76
2018,6,16,14,0,948.0,97.0,4.0,23.7,936.0,1041.75,766.86
2018,6,16,14,15,941.0,96.0,4.05,23.45,905.0,1029.05,760.57
2018,6,16,14,30,934.0,95.0,4.1,23.2,874.0,1012.72,751.97
2018,6,16,14,45,925.5,94.0,4.15,22.95,837.5,991.45,740.12
2018,6,16,15,0,917.0,93.0,4.2,22.7,801.0,966.88,726.03
2018,6,16,15,15,906.0,91.0,4.2,22.7,759.0,935.76,706.48
2018,6,16,15,30,895.0,89.0,4.2,22.7,717.0,901.79,684.91
2018,6,16,15,45,880.0,87.0,4.3,21.9,670.5,861.74,661.47
2018,6,16,16,0,865.0,85.0,4.4,21.1,624.0,819.55,636.05
2018,6,16,16,15,845.0,83.0,4.45,20.5,574.5,771.52,605.32
2018,6,16,16,30,825.0,81.0,4.5,19.9,525.0,728.1,577.33
2018,6,16,16,45,799.0,78.5,4.55,19.35,473.5,672.62,539.48
2018,6,16,17,0,773.0,76.0,4.6,18.8,422.0,617.0,499.33
2018,6,16,17,15,738.0,72.5,4.55,18.1,370.0,554.86,451.92
2018,6,16,17,30,703.0,69.0,4.5,17.4,318.0,494.12,403.95
2018,6,16,17,45,653.0,64.0,4.5,16.7,266.5,427.74,349.73
2018,6,16,18,0,603.0,59.0,4.5,16.0,215.0,363.35,295.16
2018,6,16,18,15,527.0,52.5,4.4,15.4,167.5,290.78,232.15
2018,6,16,18,30,451.0,46.0,4.3,14.8,120.0,225.7,174.21
2018,6,16,18,45,333.5,37.0,4.2,14.2,81.5,153.6,111.15
2018,6,16,19,0,216.0,28.0,4.1,13.6,43.0,91.45,47.53
2018,6,16,19,15,113.5,15.0,4.05,13.3,22.5,34.36,0.0
2018,6,16,19,30,11.0,2.0,4.0,13.0,2.0,0.0,0.0
2018,6,16,19,45,5.5,1.0,4.0,12.75,1.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,3.95,12.35,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,3.8,12.05,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,3.55,11.8,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,3.25,11.6,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,2.95,11.4,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,2.65,11.2,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,2.4,11.05,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,2.2,10.95,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,2.1,10.65,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,1.95,10.3,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,1.55,9.85,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,6,17,4,45,0.0,4.0,1.35,9.9,4.0,0.0,0.0
2018,6,17,5,0,0.0,8.0,1.3,10.0,8.0,7.28,0.0
2018,6,17,5,15,7.0,23.0,1.3,10.3,24.0,19.93,9.29
2018,6,17,5,30,14.0,38.0,1.3,10.6,40.0,32.29,22.67
2018,6,17,5,45,32.5,57.5,1.35,10.9,64.0,47.71,37.06
2018,6,17,6,0,51.0,77.0,1.4,11.2,88.0,62.88,51.02
2018,6,17,6,15,95.5,98.5,1.4,11.75,126.0,76.64,63.4
2018,6,17,6,30,140.0,120.0,1.4,12.3,164.0,91.93,76.82
2018,6,17,6,45,150.0,139.0,1.4,12.8,193.5,105.09,88.07
2018,6,17,7,0,160.0,158.0,1.4,13.3,223.0,117.88,98.75
2018,6,17,7,15,184.5,180.5,1.45,13.95,265.0,132.45,110.72
2018,6,17,7,30,209.0,203.0,1.5,14.6,307.0,149.97,117.45
2018,6,17,7,45,370.0,191.0,1.5,15.2,399.0,157.25,110.95
2018,6,17,8,0,531.0,179.0,1.5,15.8,491.0,198.34,133.65
2018,6,17,8,15,469.0,216.5,1.55,16.45,508.5,248.54,176.48
2018,6,17,8,30,407.0,254.0,1.6,17.1,526.0,292.03,214.6
2018,6,17,8,45,378.0,286.0,1.7,17.7,551.5,340.24,254.57
2018,6,17,9,0,349.0,318.0,1.8,18.3,577.0,379.69,286.74
2018,6,17,9,15,584.0,230.0,1.9,18.75,690.5,433.92,327.47
2018,6,17,9,30,819.0,142.0,2.0,19.2,804.0,515.8,390.47
2018,6,17,9,45,871.5,122.0,2.15,19.7,852.0,574.79,436.68
2018,6,17,10,0,924.0,102.0,2.3,20.2,900.0,634.63,482.73
2018,6,17,10,15,930.0,102.5,2.4,20.55,927.0,684.66,520.33
2018,6,17,10,30,936.0,103.0,2.5,20.9,954.0,732.98,555.79
2018,6,17,10,45,940.0,103.0,2.6,21.3,973.5,777.49,586.82
2018,6,17,11,0,944.0,103.0,2.7,21.7,993.0,819.72,614.77
2018,6,17,11,15,946.5,103.5,2.85,21.95,1006.0,858.71,640.98
2018,6,17,11,30,949.0,104.0,3.0,22.2,1019.0,894.99,665.26
2018,6,17,11,45,950.5,104.0,3.1,22.45,1024.5,927.1,686.33
2018,6,17,12,0,952.0,104.0,3.2,22.7,1030.0,956.17,705.36
2018,6,17,12,15,950.0,105.0,3.3,22.8,1027.5,979.81,721.22
2018,6,17,12,30,948.0,106.0,3.4,22.9,1025.0,1000.05,734.93
2018,6,17,12,45,945.0,106.5,3.5,23.0,1015.0,1015.34,745.49
2018,6,17,13,0,942.0,107.0,3.6,23.1,1005.0,1027.0,753.8
2018,6,17,13,15,939.5,105.5,3.65,23.1,988.0,1033.45,758.76
2018,6,17,13,30,937.0,104.0,3.7,23.1,971.0,1036.13,761.41
2018,6,17,13,45,933.0,103.0,3.75,23.1,947.5,1034.05,761.08
2018,6,17,14,0,929.0,102.0,3.8,23.1,924.0,1028.22,758.44
2018,6,17,14,15,923.0,100.5,3.8,22.95,894.0,1016.21,751.95
2018,6,17,14,30,917.0,99.0,3.8,22.8,864.0,1000.61,743.2
2018,6,17,14,45,908.5,97.5,3.85,22.7,828.0,979.15,730.78
2018,6,17,15,0,900.0,96.0,3.9,22.6,792.0,954.43,716.19
2018,6,17,15,15,889.0,94.0,3.9,22.6,750.5,923.77,696.95
2018,6,17,15,30,878.0,92.0,3.9,22.6,709.0,890.31,675.74
2018,6,17,15,45,864.0,89.5,3.9,22.1,663.0,851.12,651.67
2018,6,17,16,0,850.0,87.0,3.9,21.6,617.0,809.76,625.75
2018,6,17,16,15,831.5,84.5,3.85,21.25,568.5,762.93,594.93
2018,6,17,16,30,813.0,82.0,3.8,20.9,520.0,720.64,566.97
2018,6,17,16,45,788.5,78.5,3.8,20.5,469.0,665.58,529.27
2018,6,17,17,0,764.0,75.0,3.8,20.1,418.0,610.3,489.39
2018,6,17,17,15,730.5,71.0,3.75,19.55,366.5,548.97,443.0
2018,6,17,17,30,697.0,67.0,3.7,19.0,315.0,488.95,396.0
2018,6,17,17,45,649.5,62.5,3.6,18.5,264.5,424.62,343.66
2018,6,17,18,0,602.0,58.0,3.5,18.0,214.0,362.19,291.06
2018,6,17,18,15,531.0,51.5,3.4,17.3,167.0,291.74,230.67
2018,6,17,18,30,460.0,45.0,3.3,16.6,120.0,228.25,174.69
2018,6,17,18,45,350.0,36.0,3.15,15.9,82.0,157.91,113.45
2018,6,17,19,0,240.0,27.0,3.0,15.2,44.0,96.28,50.6
2018,6,17,19,15,127.5,14.5,2.95,14.75,23.0,36.56,0.0
2018,6,17,19,30,15.0,2.0,2.9,14.3,2.0,0.0,0.0
2018,6,17,19,45,7.5,1.0,2.8,13.85,1.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,2.25,11.8,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,2.15,11.65,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.85,11.45,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.85,10.8,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.7,10.75,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,6,18,4,45,5.0,5.0,0.85,11.3,5.0,0.0,0.0
2018,6,18,5,0,10.0,10.0,0.9,11.5,10.0,9.1,0.0
2018,6,18,5,15,106.0,26.0,0.9,12.0,38.0,21.09,10.0
2018,6,18,5,30,202.0,42.0,0.9,12.5,66.0,32.47,22.64
2018,6,18,5,45,357.5,48.5,0.9,12.95,116.0,38.2,28.35
2018,6,18,6,0,513.0,55.0,0.9,13.4,166.0,42.24,32.25
2018,6,18,6,15,580.5,60.0,0.95,14.15,216.5,44.74,34.52
2018,6,18,6,30,648.0,65.0,1.0,14.9,267.0,47.25,36.64
2018,6,18,6,45,688.0,69.5,1.0,15.65,318.5,53.92,42.33
2018,6,18,7,0,728.0,74.0,1.0,16.4,370.0,56.01,43.88
2018,6,18,7,15,757.0,77.5,1.15,17.3,421.5,57.16,44.55
2018,6,18,7,30,786.0,81.0,1.3,18.2,473.0,67.24,43.48
2018,6,18,7,45,807.5,84.0,1.4,19.15,523.0,120.61,64.13
2018,6,18,8,0,829.0,87.0,1.5,20.1,573.0,176.53,101.51
2018,6,18,8,15,845.0,89.0,1.65,20.8,619.5,239.88,152.12
2018,6,18,8,30,861.0,91.0,1.8,21.5,666.0,297.1,200.68
2018,6,18,8,45,783.5,131.5,1.9,22.2,681.0,350.59,249.04
2018,6,18,9,0,706.0,172.0,2.0,22.9,696.0,396.63,289.65
2018,6,18,9,15,660.5,208.0,2.15,23.35,718.5,448.79,332.51
2018,6,18,9,30,615.0,244.0,2.3,23.8,741.0,495.56,369.55
2018,6,18,9,45,592.0,272.0,2.4,24.25,766.0,542.52,405.1
2018,6,18,10,0,569.0,300.0,2.5,24.7,791.0,587.77,438.17
2018,6,18,10,15,719.0,221.0,2.55,25.05,861.5,649.56,484.69
2018,6,18,10,30,869.0,142.0,2.6,25.4,932.0,719.16,536.26
2018,6,18,10,45,858.0,154.0,2.7,25.7,948.0,760.12,564.85
2018,6,18,11,0,847.0,166.0,2.8,26.0,964.0,803.83,594.6
2018,6,18,11,15,889.0,139.0,2.9,26.2,986.5,842.74,620.23
2018,6,18,11,30,931.0,112.0,3.0,26.4,1009.0,886.52,648.97
2018,6,18,11,45,931.5,112.0,3.1,26.6,1014.0,917.33,668.93
2018,6,18,12,0,932.0,112.0,3.2,26.8,1019.0,945.13,686.99
2018,6,18,12,15,935.0,109.5,3.3,26.9,1018.0,969.78,703.29
2018,6,18,12,30,938.0,107.0,3.4,27.0,1017.0,991.21,717.56
2018,6,18,12,45,941.0,104.0,3.5,27.05,1009.0,1008.77,729.55
2018,6,18,13,0,944.0,101.0,3.6,27.1,1001.0,1022.76,739.36
2018,6,18,13,15,941.0,100.5,3.7,27.05,984.5,1029.7,745.03
2018,6,18,13,30,938.0,100.0,3.8,27.0,968.0,1032.87,748.45
2018,6,18,13,45,933.5,98.5,3.9,27.0,944.0,1029.78,747.78
2018,6,18,14,0,929.0,97.0,4.0,27.0,920.0,1022.92,744.81
2018,6,18,14,15,923.0,96.0,4.05,26.8,890.0,1011.43,739.18
2018,6,18,14,30,917.0,95.0,4.1,26.6,860.0,996.36,731.31
2018,6,18,14,45,908.5,93.5,4.15,26.45,824.0,974.9,719.1
2018,6,18,15,0,900.0,92.0,4.2,26.3,788.0,950.18,704.74
2018,6,18,15,15,889.0,90.5,4.2,26.3,747.0,920.08,686.05
2018,6,18,15,30,878.0,89.0,4.2,26.3,706.0,887.19,665.41
2018,6,18,15,45,864.5,86.5,4.2,25.75,661.0,848.45,642.0
2018,6,18,16,0,851.0,84.0,4.2,25.2,616.0,807.51,616.73
2018,6,18,16,15,834.5,81.0,4.2,24.8,568.0,761.66,587.22
2018,6,18,16,30,818.0,78.0,4.2,24.4,520.0,720.1,560.32
2018,6,18,16,45,795.0,75.0,4.15,24.0,469.5,666.53,523.91
2018,6,18,17,0,772.0,72.0,4.1,23.6,419.0,612.61,485.48
2018,6,18,17,15,740.5,68.5,4.0,23.05,368.0,552.78,440.63
2018,6,18,17,30,709.0,65.0,3.9,22.5,317.0,494.04,395.09
2018,6,18,17,45,664.0,60.0,3.85,21.95,266.5,428.01,342.26
2018,6,18,18,0,619.0,55.0,3.8,21.4,216.0,367.09,291.5
2018,6,18,18,15,550.5,49.0,3.5,20.65,169.0,297.38,232.21
2018,6,18,18,30,482.0,43.0,3.2,19.9,122.0,234.35,177.06
2018,6,18,18,45,344.0,34.0,2.9,19.15,81.0,154.44,109.55
2018,6,18,19,0,206.0,25.0,2.6,18.4,40.0,86.85,45.56
2018,6,18,19,15,105.5,13.0,2.5,17.85,20.5,31.24,0.0
2018,6,18,19,30,5.0,1.0,2.4,17.3,1.0,0.0,0.0
2018,6,18,19,45,2.5,0.5,2.3,16.8,0.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.0,15.35,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,1.35,13.85,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,1.05,12.55,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,6,19,4,45,60.0,7.0,1.4,12.75,9.0,0.0,0.0
2018,6,19,5,0,120.0,14.0,1.5,13.0,18.0,12.73,0.0
2018,6,19,5,15,259.0,25.0,1.55,13.45,51.0,20.61,9.45
2018,6,19,5,30,398.0,36.0,1.6,13.9,84.0,29.16,19.6
2018,6,19,5,45,484.0,42.5,1.65,14.4,128.0,33.32,23.84
2018,6,19,6,0,570.0,49.0,1.7,14.9,172.0,37.46,27.77
2018,6,19,6,15,625.5,54.0,1.7,15.55,221.5,43.92,33.56
2018,6,19,6,30,681.0,59.0,1.7,16.2,271.0,46.87,36.09
2018,6,19,6,45,696.0,66.5,1.75,16.9,317.0,51.53,40.0
2018,6,19,7,0,711.0,74.0,1.8,17.6,363.0,55.9,43.56
2018,6,19,7,15,762.5,72.5,1.8,18.35,420.0,53.47,41.14
2018,6,19,7,30,814.0,71.0,1.8,19.1,477.0,68.13,44.32
2018,6,19,7,45,835.0,73.5,1.8,19.85,527.0,122.35,64.6
2018,6,19,8,0,856.0,76.0,1.8,20.6,577.0,178.9,102.16
2018,6,19,8,15,871.5,78.0,1.8,21.45,624.5,236.11,147.79
2018,6,19,8,30,887.0,80.0,1.8,22.3,672.0,294.57,197.22
2018,6,19,8,45,899.0,81.5,1.8,23.2,715.5,352.54,246.68
2018,6,19,9,0,911.0,83.0,1.8,24.1,759.0,410.88,295.41
2018,6,19,9,15,919.5,85.0,1.85,24.75,797.5,468.23,342.34
2018,6,19,9,30,928.0,87.0,1.9,25.4,836.0,525.08,387.26
2018,6,19,9,45,934.5,89.0,1.95,26.05,869.5,580.1,429.24
2018,6,19,10,0,941.0,91.0,2.0,26.7,903.0,633.91,468.88
2018,6,19,10,15,947.0,91.0,2.05,27.15,930.0,684.26,505.23
2018,6,19,10,30,953.0,91.0,2.1,27.6,957.0,732.86,539.33
2018,6,19,10,45,957.0,92.0,2.15,28.05,977.5,778.92,569.64
2018,6,19,11,0,961.0,93.0,2.2,28.5,998.0,822.67,597.13
2018,6,19,11,15,964.0,93.0,2.3,28.75,1011.5,862.23,622.47
2018,6,19,11,30,967.0,93.0,2.4,29.0,1025.0,899.03,645.91
2018,6,19,11,45,968.5,92.5,2.45,29.25,1030.5,931.19,665.84
2018,6,19,12,0,970.0,92.0,2.5,29.5,1036.0,960.23,683.74
2018,6,19,12,15,968.0,93.0,2.6,29.6,1033.5,984.23,699.32
2018,6,19,12,30,966.0,94.0,2.7,29.7,1031.0,1004.77,712.79
2018,6,19,12,45,963.0,94.5,2.85,29.8,1021.0,1020.28,723.65
2018,6,19,13,0,960.0,95.0,3.0,29.9,1011.0,1032.1,732.3
2018,6,19,13,15,957.5,94.5,3.05,29.8,994.5,1039.63,738.11
2018,6,19,13,30,955.0,94.0,3.1,29.7,978.0,1043.34,741.67
2018,6,19,13,45,950.5,93.5,3.2,29.65,954.5,1041.27,742.0
2018,6,19,14,0,946.0,93.0,3.3,29.6,931.0,1035.4,740.06
2018,6,19,14,15,940.0,91.5,3.4,29.4,900.5,1023.27,734.66
2018,6,19,14,30,934.0,90.0,3.5,29.2,870.0,1007.47,726.99
2018,6,19,14,45,926.0,88.5,3.55,28.95,834.0,986.24,715.61
2018,6,19,15,0,918.0,87.0,3.6,28.7,798.0,961.66,702.06
2018,6,19,15,15,907.5,86.0,3.6,28.7,757.0,932.18,684.22
2018,6,19,15,30,897.0,85.0,3.6,28.7,716.0,899.84,664.43
2018,6,19,15,45,883.5,82.5,3.7,28.0,670.0,860.55,642.14
2018,6,19,16,0,870.0,80.0,3.8,27.3,624.0,818.99,617.85
2018,6,19,16,15,852.0,77.5,3.85,26.8,575.0,771.86,588.42
2018,6,19,16,30,834.0,75.0,3.9,26.3,526.0,723.34,557.39
2018,6,19,16,45,809.5,72.5,3.9,25.8,475.0,674.35,525.17
2018,6,19,17,0,785.0,70.0,3.9,25.3,424.0,619.42,486.92
2018,6,19,17,15,752.5,66.5,3.85,24.6,372.0,558.4,442.0
2018,6,19,17,30,720.0,63.0,3.8,23.9,320.0,498.55,396.32
2018,6,19,17,45,673.5,58.5,3.8,23.15,269.0,431.79,343.6
2018,6,19,18,0,627.0,54.0,3.8,22.4,218.0,370.13,292.81
2018,6,19,18,15,557.0,48.5,3.65,21.45,171.0,299.94,233.64
2018,6,19,18,30,487.0,43.0,3.5,20.5,124.0,236.55,178.54
2018,6,19,18,45,376.5,34.5,3.35,19.6,84.5,165.02,117.11
2018,6,19,19,0,266.0,26.0,3.2,18.7,45.0,102.65,54.91
2018,6,19,19,15,142.0,14.0,3.1,18.1,23.5,38.99,0.0
2018,6,19,19,30,18.0,2.0,3.0,17.5,2.0,0.0,0.0
2018,6,19,19,45,9.0,1.0,2.95,16.85,1.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,2.6,15.05,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,2.4,14.45,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,1.75,12.75,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,6,20,4,45,68.5,7.0,1.45,11.15,9.0,0.0,0.0
2018,6,20,5,0,137.0,14.0,1.6,11.4,18.0,12.73,0.0
2018,6,20,5,15,285.0,24.0,1.65,11.95,52.0,19.73,8.77
2018,6,20,5,30,433.0,34.0,1.7,12.5,86.0,27.43,18.22
2018,6,20,5,45,501.5,41.0,1.75,13.05,128.5,32.1,22.9
2018,6,20,6,0,570.0,48.0,1.8,13.6,171.0,36.65,27.21
2018,6,20,6,15,587.5,58.5,1.85,14.45,214.0,43.61,33.44
2018,6,20,6,30,605.0,69.0,1.9,15.3,257.0,50.16,39.14
2018,6,20,6,45,671.5,70.5,1.95,16.15,314.0,49.85,38.63
2018,6,20,7,0,738.0,72.0,2.0,17.0,371.0,54.55,42.48
2018,6,20,7,15,792.0,70.0,2.1,17.9,430.0,51.87,39.83
2018,6,20,7,30,846.0,68.0,2.2,18.8,489.0,65.89,51.62
2018,6,20,7,45,866.0,70.5,2.25,19.7,540.0,121.86,63.35
2018,6,20,8,0,886.0,73.0,2.3,20.6,591.0,180.04,101.92
2018,6,20,8,15,901.5,75.0,2.35,21.45,639.5,238.98,149.04
2018,6,20,8,30,917.0,77.0,2.4,22.3,688.0,299.15,200.18
2018,6,20,8,45,929.0,78.0,2.4,23.15,732.0,358.43,251.13
2018,6,20,9,0,941.0,79.0,2.4,24.0,776.0,418.03,301.38
2018,6,20,9,15,945.5,82.5,2.45,24.75,814.5,476.55,349.55
2018,6,20,9,30,950.0,86.0,2.5,25.5,853.0,534.11,395.26
2018,6,20,9,45,951.5,91.0,2.55,26.2,885.5,590.14,438.2
2018,6,20,10,0,953.0,96.0,2.6,26.9,918.0,644.46,478.34
2018,6,20,10,15,959.5,96.5,2.7,27.35,946.0,696.22,516.15
2018,6,20,10,30,966.0,97.0,2.8,27.8,974.0,746.25,551.73
2018,6,20,10,45,971.5,97.0,2.9,28.2,995.5,793.18,583.41
2018,6,20,11,0,977.0,97.0,3.0,28.6,1017.0,837.86,612.17
2018,6,20,11,15,980.0,97.0,3.1,28.8,1030.5,878.1,638.23
2018,6,20,11,30,983.0,97.0,3.2,29.0,1044.0,915.54,662.34
2018,6,20,11,45,985.0,96.0,3.35,29.2,1050.0,948.27,683.61
2018,6,20,12,0,987.0,95.0,3.5,29.4,1056.0,977.84,702.85
2018,6,20,12,15,986.0,96.0,3.6,29.45,1054.0,1003.26,719.53
2018,6,20,12,30,985.0,97.0,3.7,29.5,1052.0,1025.21,734.06
2018,6,20,12,45,982.5,97.0,3.8,29.55,1042.0,1041.13,744.83
2018,6,20,13,0,980.0,97.0,3.9,29.6,1032.0,1053.28,753.34
2018,6,20,13,15,977.0,96.5,4.0,29.45,1015.0,1060.6,759.51
2018,6,20,13,30,974.0,96.0,4.1,29.3,998.0,1064.01,763.34
2018,6,20,13,45,970.0,95.0,4.2,29.2,974.0,1062.03,763.71
2018,6,20,14,0,966.0,94.0,4.3,29.1,950.0,1056.15,761.71
2018,6,20,14,15,960.0,93.0,4.3,28.85,919.5,1044.49,755.93
2018,6,20,14,30,954.0,92.0,4.3,28.6,889.0,1029.11,747.86
2018,6,20,14,45,946.5,90.0,4.35,28.35,852.0,1007.6,736.14
2018,6,20,15,0,939.0,88.0,4.4,28.1,815.0,982.64,722.15
2018,6,20,15,15,928.5,86.0,4.4,28.1,773.0,951.64,703.13
2018,6,20,15,30,918.0,84.0,4.4,28.1,731.0,917.68,682.07
2018,6,20,15,45,904.5,82.5,4.4,27.35,685.0,878.96,659.6
2018,6,20,16,0,891.0,81.0,4.4,26.6,639.0,837.93,635.18
2018,6,20,16,15,874.0,78.0,4.35,26.1,589.0,790.31,604.89
2018,6,20,16,30,857.0,75.0,4.3,25.6,539.0,741.14,572.98
2018,6,20,16,45,834.0,72.5,4.3,25.05,487.5,687.03,537.07
2018,6,20,17,0,811.0,70.0,4.3,24.5,436.0,637.31,502.82
2018,6,20,17,15,780.5,66.0,4.2,23.8,383.0,575.75,457.27
2018,6,20,17,30,750.0,62.0,4.1,23.1,330.0,515.11,410.79
2018,6,20,17,45,705.5,57.5,4.0,22.35,278.0,447.87,357.42
2018,6,20,18,0,661.0,53.0,3.9,21.6,226.0,383.72,304.39
2018,6,20,18,15,593.0,47.5,3.7,20.65,177.5,314.14,245.39
2018,6,20,18,30,525.0,42.0,3.5,19.7,129.0,249.48,188.83
2018,6,20,18,45,414.0,34.0,3.3,18.8,88.5,176.14,125.45
2018,6,20,19,0,303.0,26.0,3.1,17.9,48.0,112.08,61.01
2018,6,20,19,15,162.0,14.0,3.05,17.25,25.0,42.82,0.0
2018,6,20,19,30,21.0,2.0,3.0,16.6,2.0,0.0,0.0
2018,6,20,19,45,10.5,1.0,2.9,16.0,1.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,2.35,12.3,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,2.25,11.95,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,1.85,10.75,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,6,21,4,45,76.0,7.5,1.7,10.5,9.5,0.0,0.0
2018,6,21,5,0,152.0,15.0,1.8,10.7,19.0,13.64,0.0
2018,6,21,5,15,306.0,24.0,1.8,11.2,53.5,19.78,8.73
2018,6,21,5,30,460.0,33.0,1.8,11.7,88.0,26.61,17.56
2018,6,21,5,45,545.5,39.5,1.85,12.2,134.5,33.79,24.48
2018,6,21,6,0,631.0,46.0,1.9,12.7,181.0,38.47,28.94
2018,6,21,6,15,684.5,50.0,1.95,13.55,232.0,40.76,31.02
2018,6,21,6,30,738.0,54.0,2.0,14.4,283.0,43.07,32.97
2018,6,21,6,45,775.0,57.0,2.05,15.25,336.0,44.48,34.02
2018,6,21,7,0,812.0,60.0,2.1,16.1,389.0,52.53,40.88
2018,6,21,7,15,837.5,63.0,2.15,16.9,442.0,54.74,42.51
2018,6,21,7,30,863.0,66.0,2.2,17.7,495.0,64.01,50.24
2018,6,21,7,45,882.0,68.0,2.25,18.55,546.0,120.5,62.18
2018,6,21,8,0,901.0,70.0,2.3,19.4,597.0,179.06,101.0
2018,6,21,8,15,915.5,72.0,2.35,20.25,645.5,238.63,148.85
2018,6,21,8,30,930.0,74.0,2.4,21.1,694.0,299.32,200.73
2018,6,21,8,45,941.0,76.0,2.45,21.95,738.5,359.8,253.01
2018,6,21,9,0,952.0,78.0,2.5,22.8,783.0,420.51,304.51
2018,6,21,9,15,961.5,78.5,2.6,23.5,822.5,479.31,353.38
2018,6,21,9,30,971.0,79.0,2.7,24.2,862.0,537.63,400.25
2018,6,21,9,45,978.5,79.5,2.8,24.9,896.0,594.13,444.17
2018,6,21,10,0,986.0,80.0,2.9,25.6,930.0,649.43,485.71
2018,6,21,10,15,991.0,80.5,2.95,26.15,957.5,701.69,523.86
2018,6,21,10,30,996.0,81.0,3.0,26.7,985.0,752.03,559.51
2018,6,21,10,45,999.0,81.5,3.05,27.3,1005.5,798.77,590.05
2018,6,21,11,0,1002.0,82.0,3.1,27.9,1026.0,842.99,617.84
2018,6,21,11,15,1004.0,82.5,3.15,28.4,1039.5,883.7,643.23
2018,6,21,11,30,1006.0,83.0,3.2,28.9,1053.0,921.48,666.45
2018,6,21,11,45,1006.5,83.5,3.25,29.35,1058.5,954.89,686.78
2018,6,21,12,0,1007.0,84.0,3.3,29.8,1064.0,985.0,704.9
2018,6,21,12,15,1002.5,87.5,3.35,29.95,1061.5,1010.0,720.58
2018,6,21,12,30,998.0,91.0,3.4,30.1,1059.0,1031.35,733.99
2018,6,21,12,45,990.5,94.5,3.45,30.3,1047.5,1046.1,743.16
2018,6,21,13,0,983.0,98.0,3.5,30.5,1036.0,1057.0,750.03
2018,6,21,13,15,980.5,97.5,3.55,30.45,1019.5,1064.9,755.92
2018,6,21,13,30,978.0,97.0,3.6,30.4,1003.0,1068.91,759.48
2018,6,21,13,45,974.0,95.5,3.7,30.35,978.5,1066.48,759.52
2018,6,21,14,0,970.0,94.0,3.8,30.3,954.0,1060.13,757.21
2018,6,21,14,15,964.5,92.5,3.85,30.1,923.5,1048.45,751.73
2018,6,21,14,30,959.0,91.0,3.9,29.9,893.0,1033.02,743.93
2018,6,21,14,45,951.5,89.0,3.95,29.65,856.0,1011.47,732.4
2018,6,21,15,0,944.0,87.0,4.0,29.4,819.0,986.45,718.61
2018,6,21,15,15,933.5,85.5,4.0,29.4,777.0,955.95,700.16
2018,6,21,15,30,923.0,84.0,4.0,29.4,735.0,922.47,679.7
2018,6,21,15,45,911.0,82.0,4.0,28.75,689.0,884.37,657.71
2018,6,21,16,0,899.0,80.0,4.0,28.1,643.0,843.82,633.72
2018,6,21,16,15,884.0,76.5,4.0,27.65,593.5,796.95,604.44
2018,6,21,16,30,869.0,73.0,4.0,27.2,544.0,748.34,573.41
2018,6,21,16,45,847.0,70.0,3.95,26.75,492.0,693.87,537.33
2018,6,21,17,0,825.0,67.0,3.9,26.3,440.0,643.64,503.03
2018,6,21,17,15,794.5,63.5,3.75,25.6,387.0,582.05,457.88
2018,6,21,17,30,764.0,60.0,3.6,24.9,334.0,521.36,411.81
2018,6,21,17,45,720.5,56.0,3.45,24.2,282.0,454.54,359.22
2018,6,21,18,0,677.0,52.0,3.3,23.5,230.0,390.66,306.89
2018,6,21,18,15,608.5,47.0,3.0,22.4,181.0,318.57,246.6
2018,6,21,18,30,540.0,42.0,2.7,21.3,132.0,255.31,191.7
2018,6,21,18,45,428.5,34.0,2.4,20.15,90.5,180.89,128.04
2018,6,21,19,0,317.0,26.0,2.1,19.0,49.0,115.93,63.46
2018,6,21,19,15,170.0,14.5,2.05,18.4,26.0,44.89,0.0
2018,6,21,19,30,23.0,3.0,2.0,17.8,3.0,0.0,0.0
2018,6,21,19,45,11.5,1.5,1.95,17.2,1.5,0.0,0.0
2018,6,21,20,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,1.75,16.2,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,1.45,15.4,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,1.25,14.7,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,0.85,11.3,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,6,22,4,45,61.5,7.5,0.75,12.4,9.0,0.0,0.0
2018,6,22,5,0,123.0,15.0,0.7,12.8,18.0,13.64,0.0
2018,6,22,5,15,271.0,25.5,0.75,13.65,52.0,21.19,9.49
2018,6,22,5,30,419.0,36.0,0.8,14.5,86.0,29.29,19.65
2018,6,22,5,45,510.0,43.0,0.85,15.3,132.0,33.91,24.27
2018,6,22,6,0,601.0,50.0,0.9,16.1,178.0,38.47,28.54
2018,6,22,6,15,658.0,55.0,0.9,17.0,229.5,45.03,34.35
2018,6,22,6,30,715.0,60.0,0.9,17.9,281.0,47.98,36.81
2018,6,22,6,45,753.5,64.0,0.9,18.85,334.5,49.94,38.3
2018,6,22,7,0,792.0,68.0,0.9,19.8,388.0,51.86,39.68
2018,6,22,7,15,819.5,71.0,1.0,20.95,441.0,52.88,40.2
2018,6,22,7,30,847.0,74.0,1.1,22.1,494.0,60.31,46.17
2018,6,22,7,45,867.0,76.5,1.25,23.25,545.5,124.68,64.98
2018,6,22,8,0,887.0,79.0,1.4,24.4,597.0,183.03,102.47
