Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,22,8,15,902.5,81.5,1.55,25.5,646.0,242.5,148.74
2018,6,22,8,30,918.0,84.0,1.7,26.6,695.0,303.23,198.95
2018,6,22,8,45,929.5,86.0,1.8,27.7,739.5,363.32,249.12
2018,6,22,9,0,941.0,88.0,1.9,28.8,784.0,423.7,298.52
2018,6,22,9,15,948.5,91.0,1.95,29.5,824.0,483.22,346.15
2018,6,22,9,30,956.0,94.0,2.0,30.2,864.0,542.1,391.6
2018,6,22,9,45,961.0,96.0,2.1,30.85,897.5,597.92,433.55
2018,6,22,10,0,966.0,98.0,2.2,31.5,931.0,652.35,473.07
2018,6,22,10,15,971.5,99.0,2.2,31.95,959.0,704.6,509.71
2018,6,22,10,30,977.0,100.0,2.2,32.4,987.0,755.03,543.94
2018,6,22,10,45,980.0,101.0,2.25,32.8,1007.5,801.6,574.22
2018,6,22,11,0,983.0,102.0,2.3,33.2,1028.0,845.72,601.37
2018,6,22,11,15,985.0,102.5,2.4,33.45,1041.0,885.97,626.53
2018,6,22,11,30,987.0,103.0,2.5,33.7,1054.0,923.35,649.75
2018,6,22,11,45,988.0,103.5,2.55,33.95,1060.0,956.87,670.02
2018,6,22,12,0,989.0,104.0,2.6,34.2,1066.0,987.22,688.26
2018,6,22,12,15,987.0,103.5,2.7,34.3,1062.5,1010.59,703.06
2018,6,22,12,30,985.0,103.0,2.8,34.4,1059.0,1030.39,715.76
2018,6,22,12,45,982.5,103.5,2.9,34.5,1049.0,1047.0,726.61
2018,6,22,13,0,980.0,104.0,3.0,34.6,1039.0,1059.86,735.27
2018,6,22,13,15,977.0,103.0,3.05,34.5,1022.0,1066.9,740.66
2018,6,22,13,30,974.0,102.0,3.1,34.4,1005.0,1070.03,743.82
2018,6,22,13,45,969.0,101.5,3.2,34.35,980.5,1067.78,744.1
2018,6,22,14,0,964.0,101.0,3.3,34.3,956.0,1061.65,742.12
2018,6,22,14,15,957.0,99.5,3.35,34.1,924.5,1048.71,736.07
2018,6,22,14,30,950.0,98.0,3.4,33.9,893.0,1032.04,727.8
2018,6,22,14,45,941.5,96.0,3.45,33.65,855.5,1009.82,716.21
2018,6,22,15,0,933.0,94.0,3.5,33.4,818.0,984.19,702.44
2018,6,22,15,15,922.0,92.5,3.5,33.4,776.0,953.58,684.4
2018,6,22,15,30,911.0,91.0,3.5,33.4,734.0,920.06,664.4
2018,6,22,15,45,896.5,89.0,3.6,32.7,687.0,880.26,642.53
2018,6,22,16,0,882.0,87.0,3.7,32.0,640.0,838.2,618.69
2018,6,22,16,15,863.0,84.5,3.7,31.5,590.0,790.01,589.18
2018,6,22,16,30,844.0,82.0,3.7,31.0,540.0,746.3,562.25
2018,6,22,16,45,819.0,79.0,3.7,30.5,487.5,690.31,526.01
2018,6,22,17,0,794.0,76.0,3.7,30.0,435.0,634.02,487.76
2018,6,22,17,15,760.0,72.0,3.55,29.2,382.0,571.01,442.5
2018,6,22,17,30,726.0,68.0,3.4,28.4,329.0,509.26,396.54
2018,6,22,17,45,678.5,63.5,3.25,27.6,277.0,443.42,345.64
2018,6,22,18,0,631.0,59.0,3.1,26.8,225.0,379.35,294.19
2018,6,22,18,15,559.0,52.0,2.7,25.55,176.0,306.12,234.18
2018,6,22,18,30,487.0,45.0,2.3,24.3,127.0,239.96,178.23
2018,6,22,18,45,374.0,36.5,1.9,23.05,87.0,167.28,117.32
2018,6,22,19,0,261.0,28.0,1.5,21.8,47.0,104.24,56.99
2018,6,22,19,15,138.5,15.0,1.4,21.2,24.5,39.58,0.0
2018,6,22,19,30,16.0,2.0,1.3,20.6,2.0,0.0,0.0
2018,6,22,19,45,8.0,1.0,1.2,20.0,1.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,1.05,19.05,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,1.0,18.35,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,0.95,17.8,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,0.85,17.1,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,0.8,16.55,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,0.8,15.85,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,0.75,15.7,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,0.65,15.55,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,6,23,4,45,53.5,6.5,0.6,16.35,8.0,0.0,0.0
2018,6,23,5,0,107.0,13.0,0.6,16.6,16.0,11.82,0.0
2018,6,23,5,15,247.0,24.5,0.55,17.3,49.0,20.24,8.45
2018,6,23,5,30,387.0,36.0,0.5,18.0,82.0,29.26,19.3
2018,6,23,5,45,479.0,43.5,0.5,18.7,127.0,34.28,24.23
2018,6,23,6,0,571.0,51.0,0.5,19.4,172.0,39.22,28.79
2018,6,23,6,15,629.0,56.0,0.55,20.3,222.5,41.89,31.14
2018,6,23,6,30,687.0,61.0,0.6,21.2,273.0,48.7,36.93
2018,6,23,6,45,727.5,64.5,0.7,22.1,325.5,50.2,37.99
2018,6,23,7,0,768.0,68.0,0.8,23.0,378.0,51.71,39.0
2018,6,23,7,15,797.0,71.0,1.0,24.1,430.5,52.72,39.52
2018,6,23,7,30,826.0,74.0,1.2,25.2,483.0,59.19,44.62
2018,6,23,7,45,848.0,76.0,1.4,26.35,534.0,122.09,62.98
2018,6,23,8,0,870.0,78.0,1.6,27.5,585.0,179.18,99.02
2018,6,23,8,15,886.0,79.5,1.75,28.35,633.0,236.97,143.58
2018,6,23,8,30,902.0,81.0,1.9,29.2,681.0,296.04,192.21
2018,6,23,8,45,914.5,82.5,2.05,30.1,725.5,355.08,241.43
2018,6,23,9,0,927.0,84.0,2.2,31.0,770.0,414.53,290.16
2018,6,23,9,15,937.5,85.0,2.3,31.55,810.0,472.89,337.1
2018,6,23,9,30,948.0,86.0,2.4,32.1,850.0,530.91,382.29
2018,6,23,9,45,957.0,86.5,2.5,32.65,884.5,587.13,424.72
2018,6,23,10,0,966.0,87.0,2.6,33.2,919.0,642.35,465.04
2018,6,23,10,15,971.0,88.0,2.65,33.55,946.5,694.21,502.01
2018,6,23,10,30,976.0,89.0,2.7,33.9,974.0,744.21,536.65
2018,6,23,10,45,979.5,89.5,2.75,34.25,994.5,790.6,566.86
2018,6,23,11,0,983.0,90.0,2.8,34.6,1015.0,834.57,594.21
2018,6,23,11,15,984.5,90.0,2.85,34.8,1027.5,873.89,618.67
2018,6,23,11,30,986.0,90.0,2.9,35.0,1040.0,910.29,641.13
2018,6,23,11,45,986.0,90.5,3.0,35.15,1045.0,942.81,661.52
2018,6,23,12,0,986.0,91.0,3.1,35.3,1050.0,972.1,679.87
2018,6,23,12,15,984.5,91.5,3.2,35.3,1048.0,996.67,695.72
2018,6,23,12,30,983.0,92.0,3.3,35.3,1046.0,1017.72,709.47
2018,6,23,12,45,980.0,92.5,3.4,35.35,1036.0,1033.71,720.03
2018,6,23,13,0,977.0,93.0,3.5,35.4,1026.0,1045.93,728.4
2018,6,23,13,15,973.0,93.0,3.55,35.2,1008.5,1052.85,733.99
2018,6,23,13,30,969.0,93.0,3.6,35.0,991.0,1055.88,737.35
2018,6,23,13,45,963.5,92.5,3.7,34.85,966.5,1053.05,737.42
2018,6,23,14,0,958.0,92.0,3.8,34.7,942.0,1046.38,735.22
2018,6,23,14,15,951.5,91.0,3.85,34.4,911.5,1034.41,729.91
2018,6,23,14,30,945.0,90.0,3.9,34.1,881.0,1018.76,722.37
2018,6,23,14,45,936.5,88.5,3.95,33.85,844.0,997.1,710.89
2018,6,23,15,0,928.0,87.0,4.0,33.6,807.0,972.06,697.25
2018,6,23,15,15,917.5,85.5,4.0,33.6,765.5,941.99,679.32
2018,6,23,15,30,907.0,84.0,4.0,33.6,724.0,909.0,659.42
2018,6,23,15,45,892.5,82.0,4.0,32.75,677.5,869.28,637.15
2018,6,23,16,0,878.0,80.0,4.0,31.9,631.0,827.32,612.98
2018,6,23,16,15,859.0,78.0,3.95,31.35,581.5,779.82,583.59
2018,6,23,16,30,840.0,76.0,3.9,30.8,532.0,730.96,552.74
2018,6,23,16,45,816.5,73.5,3.85,30.25,481.0,682.57,521.58
2018,6,23,17,0,793.0,71.0,3.8,29.7,430.0,628.05,484.53
2018,6,23,17,15,761.0,67.0,3.65,28.85,377.5,566.4,440.18
2018,6,23,17,30,729.0,63.0,3.5,28.0,325.0,505.86,395.02
2018,6,23,17,45,681.5,59.0,3.3,27.2,273.5,438.63,342.83
2018,6,23,18,0,634.0,55.0,3.1,26.4,222.0,376.6,292.69
2018,6,23,18,15,568.0,49.0,2.85,25.3,174.5,306.92,235.21
2018,6,23,18,30,502.0,43.0,2.6,24.2,127.0,243.63,181.21
2018,6,23,18,45,392.0,34.5,2.35,23.1,87.0,171.08,120.07
2018,6,23,19,0,282.0,26.0,2.1,22.0,47.0,108.15,59.46
2018,6,23,19,15,151.0,14.0,1.95,21.4,24.5,41.12,0.0
2018,6,23,19,30,20.0,2.0,1.8,20.8,2.0,0.0,0.0
2018,6,23,19,45,10.0,1.0,1.7,20.2,1.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.6,19.6,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.55,19.2,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.5,18.8,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.5,18.4,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,1.5,17.35,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,1.55,16.15,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,1.6,15.45,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,1.55,15.15,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,1.45,14.65,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,1.35,14.2,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,6,24,4,45,46.5,6.5,1.65,14.65,7.5,0.0,0.0
2018,6,24,5,0,93.0,13.0,1.8,14.9,15.0,11.82,0.0
2018,6,24,5,15,209.5,25.0,1.95,15.5,45.0,20.71,8.64
2018,6,24,5,30,326.0,37.0,2.1,16.1,75.0,30.1,20.11
2018,6,24,5,45,380.0,47.5,2.2,16.65,112.5,37.58,27.27
2018,6,24,6,0,434.0,58.0,2.3,17.2,150.0,44.71,33.84
2018,6,24,6,15,313.5,79.5,2.35,17.95,155.0,58.25,45.79
2018,6,24,6,30,193.0,101.0,2.4,18.7,160.0,75.78,60.95
2018,6,24,6,45,269.0,114.0,2.45,19.45,213.0,84.69,68.34
2018,6,24,7,0,345.0,127.0,2.5,20.2,266.0,86.98,69.88
2018,6,24,7,15,523.0,114.5,2.45,20.9,357.5,76.72,60.65
2018,6,24,7,30,701.0,102.0,2.4,21.6,449.0,70.54,54.98
2018,6,24,7,45,736.0,103.5,2.35,22.35,501.5,119.37,65.96
2018,6,24,8,0,771.0,105.0,2.3,23.1,554.0,177.94,104.23
2018,6,24,8,15,789.0,108.5,2.3,23.75,601.0,232.49,146.87
2018,6,24,8,30,807.0,112.0,2.3,24.4,648.0,288.8,193.79
2018,6,24,8,45,821.0,114.5,2.25,25.05,691.0,344.6,240.93
2018,6,24,9,0,835.0,117.0,2.2,25.7,734.0,401.18,287.92
2018,6,24,9,15,849.5,118.0,2.25,26.3,774.0,461.07,336.21
2018,6,24,9,30,864.0,119.0,2.3,26.9,814.0,516.65,379.94
2018,6,24,9,45,877.5,117.5,2.3,27.5,848.5,569.65,420.3
2018,6,24,10,0,891.0,116.0,2.3,28.1,883.0,622.2,458.95
2018,6,24,10,15,897.0,117.0,2.3,28.6,910.0,671.38,494.13
2018,6,24,10,30,903.0,118.0,2.3,29.1,937.0,718.95,527.12
2018,6,24,10,45,908.0,119.0,2.3,29.6,958.0,764.0,557.35
2018,6,24,11,0,913.0,120.0,2.3,30.1,979.0,806.96,583.9
2018,6,24,11,15,916.5,120.0,2.35,30.4,992.5,845.6,608.12
2018,6,24,11,30,920.0,120.0,2.4,30.7,1006.0,881.69,630.53
2018,6,24,11,45,921.5,120.0,2.45,31.0,1012.0,913.38,649.99
2018,6,24,12,0,923.0,120.0,2.5,31.3,1018.0,942.17,667.55
2018,6,24,12,15,922.0,120.5,2.55,31.45,1016.0,966.09,682.43
2018,6,24,12,30,921.0,121.0,2.6,31.6,1014.0,986.79,695.35
2018,6,24,12,45,918.0,121.0,2.65,31.7,1004.5,1001.73,704.89
2018,6,24,13,0,915.0,121.0,2.7,31.8,995.0,1013.13,712.35
2018,6,24,13,15,912.0,120.0,2.75,31.75,978.5,1019.95,717.53
2018,6,24,13,30,909.0,119.0,2.8,31.7,962.0,1023.1,720.57
2018,6,24,13,45,904.0,118.5,2.9,31.65,939.0,1021.1,720.98
2018,6,24,14,0,899.0,118.0,3.0,31.6,916.0,1015.47,719.23
2018,6,24,14,15,892.5,116.0,3.05,31.4,886.0,1003.24,713.44
2018,6,24,14,30,886.0,114.0,3.1,31.2,856.0,987.51,705.53
2018,6,24,14,45,876.5,112.5,3.15,31.0,820.0,966.06,693.99
2018,6,24,15,0,867.0,111.0,3.2,30.8,784.0,941.47,680.43
2018,6,24,15,15,855.5,108.5,3.2,30.8,743.0,910.99,662.1
2018,6,24,15,30,844.0,106.0,3.2,30.8,702.0,877.82,641.93
2018,6,24,15,45,821.5,105.5,3.3,30.05,654.5,842.62,622.72
2018,6,24,16,0,799.0,105.0,3.4,29.3,607.0,797.71,596.45
2018,6,24,16,15,700.5,123.5,3.5,28.75,538.0,715.71,543.06
2018,6,24,16,30,602.0,142.0,3.6,28.2,469.0,634.45,487.15
2018,6,24,16,45,508.0,146.5,3.65,27.6,404.0,540.43,419.68
2018,6,24,17,0,414.0,151.0,3.7,27.0,339.0,459.71,359.9
2018,6,24,17,15,410.5,132.0,3.7,26.15,299.5,417.09,329.18
2018,6,24,17,30,407.0,113.0,3.7,25.3,260.0,373.65,296.49
2018,6,24,17,45,427.0,93.5,3.75,24.45,226.0,341.29,271.24
2018,6,24,18,0,447.0,74.0,3.8,23.6,192.0,309.86,245.01
2018,6,24,18,15,419.5,61.5,3.7,22.6,153.5,258.99,201.84
2018,6,24,18,30,392.0,49.0,3.6,21.6,115.0,210.61,159.24
2018,6,24,18,45,306.5,38.0,3.5,20.65,79.5,148.86,106.17
2018,6,24,19,0,221.0,27.0,3.4,19.7,44.0,94.32,52.8
2018,6,24,19,15,117.5,14.5,3.35,19.05,23.0,35.38,0.0
2018,6,24,19,30,14.0,2.0,3.3,18.4,2.0,0.0,0.0
2018,6,24,19,45,7.0,1.0,3.2,17.75,1.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,3.1,17.1,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,3.05,16.75,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.9,16.05,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.45,14.75,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,6,25,4,45,32.5,5.5,2.0,13.35,6.5,0.0,0.0
2018,6,25,5,0,65.0,11.0,2.1,13.5,13.0,10.01,0.0
2018,6,25,5,15,162.0,25.0,2.2,13.85,41.0,19.66,7.78
2018,6,25,5,30,259.0,39.0,2.3,14.2,69.0,30.31,20.44
2018,6,25,5,45,309.0,46.5,2.4,14.6,99.5,35.56,25.72
2018,6,25,6,0,359.0,54.0,2.5,15.0,130.0,41.02,30.88
2018,6,25,6,15,179.5,45.5,2.5,15.55,83.5,32.96,23.8
2018,6,25,6,30,0.0,37.0,2.5,16.1,37.0,32.6,23.44
2018,6,25,6,45,0.0,46.5,2.5,16.6,46.5,41.02,30.78
2018,6,25,7,0,0.0,56.0,2.5,17.1,56.0,49.45,38.01
2018,6,25,7,15,0.0,81.5,2.45,17.75,81.5,72.06,57.44
2018,6,25,7,30,0.0,107.0,2.4,18.4,107.0,93.04,75.08
2018,6,25,7,45,1.5,125.0,2.35,19.0,126.0,108.22,83.53
2018,6,25,8,0,3.0,143.0,2.3,19.6,145.0,123.7,95.44
2018,6,25,8,15,12.0,166.0,2.3,20.3,174.0,144.93,111.43
2018,6,25,8,30,21.0,189.0,2.3,21.0,203.0,162.5,124.42
2018,6,25,8,45,31.0,210.0,2.25,21.7,232.0,184.91,141.16
2018,6,25,9,0,41.0,231.0,2.2,22.4,261.0,208.77,158.95
2018,6,25,9,15,50.5,242.5,2.2,23.05,281.5,226.31,171.86
2018,6,25,9,30,60.0,254.0,2.2,23.7,302.0,244.95,185.6
2018,6,25,9,45,116.5,286.5,2.25,24.35,385.0,304.76,230.42
2018,6,25,10,0,173.0,319.0,2.3,25.0,468.0,373.5,281.18
2018,6,25,10,15,290.0,328.5,2.4,25.5,587.5,465.5,349.09
2018,6,25,10,30,407.0,338.0,2.5,26.0,707.0,571.31,425.38
2018,6,25,10,45,590.0,265.5,2.6,26.5,813.5,664.19,493.05
2018,6,25,11,0,773.0,193.0,2.7,27.0,920.0,767.37,566.61
2018,6,25,11,15,831.5,164.5,2.8,27.3,956.5,821.64,603.15
2018,6,25,11,30,890.0,136.0,2.9,27.6,993.0,870.22,634.67
2018,6,25,11,45,903.0,130.0,3.05,27.9,1004.0,905.91,657.82
2018,6,25,12,0,916.0,124.0,3.2,28.2,1015.0,939.25,679.46
2018,6,25,12,15,919.5,122.0,3.3,28.3,1015.0,964.96,696.31
2018,6,25,12,30,923.0,120.0,3.4,28.4,1015.0,987.57,711.25
2018,6,25,12,45,926.5,116.0,3.55,28.55,1007.5,1005.0,723.14
2018,6,25,13,0,930.0,112.0,3.7,28.7,1000.0,1018.92,732.88
2018,6,25,13,15,927.5,111.0,3.8,28.65,984.0,1026.27,738.77
2018,6,25,13,30,925.0,110.0,3.9,28.6,968.0,1029.91,742.43
2018,6,25,13,45,920.5,109.0,3.95,28.5,944.5,1027.84,742.36
2018,6,25,14,0,916.0,108.0,4.0,28.4,921.0,1022.07,740.05
2018,6,25,14,15,910.5,106.0,4.05,28.2,891.5,1010.61,734.47
2018,6,25,14,30,905.0,104.0,4.1,28.0,862.0,995.58,726.65
2018,6,25,14,45,897.5,102.0,4.1,27.8,826.5,975.16,715.04
2018,6,25,15,0,890.0,100.0,4.1,27.6,791.0,951.45,701.31
2018,6,25,15,15,879.0,98.0,4.1,27.6,750.0,921.41,682.77
2018,6,25,15,30,868.0,96.0,4.1,27.6,709.0,888.57,662.3
2018,6,25,15,45,855.0,93.5,4.1,26.95,664.5,850.88,640.04
2018,6,25,16,0,842.0,91.0,4.1,26.3,620.0,810.95,615.9
2018,6,25,16,15,826.0,87.5,4.05,25.85,572.0,771.94,591.37
2018,6,25,16,30,810.0,84.0,4.0,25.4,524.0,724.5,560.41
2018,6,25,16,45,788.0,80.0,3.9,24.95,474.0,670.92,524.26
2018,6,25,17,0,766.0,76.0,3.8,24.5,424.0,616.87,486.06
2018,6,25,17,15,735.0,71.5,3.75,23.9,372.5,556.48,441.44
2018,6,25,17,30,704.0,67.0,3.7,23.3,321.0,497.12,396.02
2018,6,25,17,45,660.5,62.0,3.6,22.75,270.5,433.78,345.59
2018,6,25,18,0,617.0,57.0,3.5,22.2,220.0,371.95,294.53
2018,6,25,18,15,551.0,50.5,3.35,21.4,173.0,302.49,236.02
2018,6,25,18,30,485.0,44.0,3.2,20.6,126.0,239.43,181.21
2018,6,25,18,45,382.0,35.5,3.05,19.85,87.0,169.75,121.18
2018,6,25,19,0,279.0,27.0,2.9,19.1,48.0,108.97,61.55
2018,6,25,19,15,149.5,14.5,2.85,18.55,25.0,41.53,0.0
2018,6,25,19,30,20.0,2.0,2.8,18.0,2.0,0.0,0.0
2018,6,25,19,45,10.0,1.0,2.7,17.4,1.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,2.55,16.45,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,2.45,15.7,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,2.35,15.05,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,2.25,14.55,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,1.55,12.1,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,6,26,4,45,59.5,6.5,1.7,11.8,8.0,0.0,0.0
2018,6,26,5,0,119.0,13.0,1.8,12.1,16.0,11.82,0.0
2018,6,26,5,15,265.0,24.0,1.85,12.75,49.0,19.9,7.75
2018,6,26,5,30,411.0,35.0,1.9,13.4,82.0,28.5,18.94
2018,6,26,5,45,503.0,41.5,1.95,14.0,127.5,32.71,23.28
2018,6,26,6,0,595.0,48.0,2.0,14.6,173.0,36.91,27.29
2018,6,26,6,15,652.5,53.0,1.95,15.45,224.0,43.36,33.07
2018,6,26,6,30,710.0,58.0,1.9,16.3,275.0,46.37,35.63
2018,6,26,6,45,749.5,61.0,1.85,17.15,327.5,47.6,36.51
2018,6,26,7,0,789.0,64.0,1.8,18.0,380.0,48.85,37.35
2018,6,26,7,15,816.5,67.0,1.8,18.9,433.0,50.0,38.05
2018,6,26,7,30,844.0,70.0,1.8,19.8,486.0,62.49,48.51
2018,6,26,7,45,864.5,72.0,1.8,20.75,537.0,118.01,61.31
2018,6,26,8,0,885.0,74.0,1.8,21.7,588.0,175.79,98.22
2018,6,26,8,15,900.0,76.0,1.85,22.55,636.5,234.6,144.45
2018,6,26,8,30,915.0,78.0,1.9,23.4,685.0,294.59,194.9
2018,6,26,8,45,927.0,79.5,1.95,24.25,729.5,354.23,245.74
2018,6,26,9,0,939.0,81.0,2.0,25.1,774.0,414.23,295.97
2018,6,26,9,15,947.0,83.0,2.1,25.85,813.5,473.04,344.14
2018,6,26,9,30,955.0,85.0,2.2,26.6,853.0,531.28,390.21
2018,6,26,9,45,960.0,87.5,2.3,27.3,886.5,587.51,433.28
2018,6,26,10,0,965.0,90.0,2.4,28.0,920.0,642.36,473.86
2018,6,26,10,15,970.0,91.5,2.55,28.55,948.0,694.75,511.96
2018,6,26,10,30,975.0,93.0,2.7,29.1,976.0,745.29,547.73
2018,6,26,10,45,978.5,93.5,2.8,29.65,996.5,791.81,578.64
2018,6,26,11,0,982.0,94.0,2.9,30.2,1017.0,835.92,606.45
2018,6,26,11,15,984.5,94.0,3.05,30.4,1030.5,876.19,632.65
2018,6,26,11,30,987.0,94.0,3.2,30.6,1044.0,913.63,656.9
2018,6,26,11,45,987.5,94.5,3.4,30.8,1050.0,946.82,678.66
2018,6,26,12,0,988.0,95.0,3.6,31.0,1056.0,976.8,698.35
2018,6,26,12,15,988.5,95.0,3.7,31.0,1055.0,1003.0,715.57
2018,6,26,12,30,989.0,95.0,3.8,31.0,1054.0,1025.74,730.65
2018,6,26,12,45,989.0,93.5,3.95,31.0,1045.0,1042.96,742.65
2018,6,26,13,0,989.0,92.0,4.1,31.0,1036.0,1056.4,752.38
2018,6,26,13,15,986.0,91.5,4.2,30.8,1019.0,1064.05,758.85
2018,6,26,13,30,983.0,91.0,4.3,30.6,1002.0,1067.78,762.99
2018,6,26,13,45,978.5,90.0,4.4,30.45,978.0,1065.56,763.32
2018,6,26,14,0,974.0,89.0,4.5,30.3,954.0,1059.43,761.29
2018,6,26,14,15,968.0,88.5,4.5,30.0,924.0,1048.51,756.15
2018,6,26,14,30,962.0,88.0,4.5,29.7,894.0,1033.84,748.71
2018,6,26,14,45,955.0,86.5,4.55,29.4,857.5,1013.49,737.91
2018,6,26,15,0,948.0,85.0,4.6,29.1,821.0,989.64,724.83
2018,6,26,15,15,938.0,83.5,4.6,29.1,779.5,959.7,706.56
2018,6,26,15,30,928.0,82.0,4.6,29.1,738.0,926.73,686.17
2018,6,26,15,45,916.0,79.5,4.55,28.25,692.0,888.08,663.97
2018,6,26,16,0,904.0,77.0,4.5,27.4,646.0,846.93,639.66
2018,6,26,16,15,888.0,74.5,4.45,26.85,596.5,800.37,610.39
2018,6,26,16,30,872.0,72.0,4.4,26.3,547.0,752.12,579.42
2018,6,26,16,45,850.5,69.0,4.35,25.75,495.0,697.96,543.54
2018,6,26,17,0,829.0,66.0,4.3,25.2,443.0,643.19,506.2
2018,6,26,17,15,799.5,63.0,4.2,24.45,390.5,587.47,465.21
2018,6,26,17,30,770.0,60.0,4.1,23.7,338.0,527.71,419.71
2018,6,26,17,45,728.0,55.5,3.95,22.95,285.5,460.73,366.76
2018,6,26,18,0,686.0,51.0,3.8,22.2,233.0,396.54,313.92
2018,6,26,18,15,601.5,46.0,3.6,21.35,181.0,317.11,247.42
2018,6,26,18,30,517.0,41.0,3.4,20.5,129.0,248.12,187.83
2018,6,26,18,45,355.0,29.5,3.15,19.6,81.0,155.26,110.6
2018,6,26,19,0,193.0,18.0,2.9,18.7,33.0,78.51,43.4
2018,6,26,19,15,110.0,11.0,2.85,18.1,18.0,30.94,0.0
2018,6,26,19,30,27.0,4.0,2.8,17.5,3.0,0.0,0.0
2018,6,26,19,45,13.5,2.0,2.75,16.85,1.5,0.0,0.0
2018,6,26,20,0,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,2.7,15.85,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,2.65,15.1,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,2.6,14.45,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,2.45,11.45,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,6,27,4,45,41.5,5.0,2.25,11.2,6.0,0.0,0.0
2018,6,27,5,0,83.0,10.0,2.3,11.3,12.0,9.1,0.0
2018,6,27,5,15,114.5,15.0,2.3,11.75,24.5,11.7,2.09
2018,6,27,5,30,146.0,20.0,2.3,12.2,37.0,15.38,7.67
2018,6,27,5,45,134.5,30.0,2.3,12.65,51.5,22.57,14.43
2018,6,27,6,0,123.0,40.0,2.3,13.1,66.0,32.15,23.21
2018,6,27,6,15,93.5,57.5,2.2,13.8,80.5,47.95,37.39
2018,6,27,6,30,64.0,75.0,2.1,14.5,95.0,61.02,48.92
2018,6,27,6,45,82.0,93.5,2.05,15.25,123.5,74.63,60.67
2018,6,27,7,0,100.0,112.0,2.0,16.0,152.0,87.83,71.81
2018,6,27,7,15,91.0,144.5,2.0,16.85,184.5,109.52,90.03
2018,6,27,7,30,82.0,177.0,2.0,17.7,217.0,138.01,113.64
2018,6,27,7,45,217.0,184.5,1.95,18.6,306.5,145.88,106.66
2018,6,27,8,0,352.0,192.0,1.9,19.5,396.0,178.57,124.13
2018,6,27,8,15,535.0,163.0,1.95,20.35,502.5,217.15,146.81
2018,6,27,8,30,718.0,134.0,2.0,21.2,609.0,276.14,189.0
2018,6,27,8,45,835.0,106.5,2.05,22.05,694.5,340.46,239.85
2018,6,27,9,0,952.0,79.0,2.1,22.9,780.0,416.61,300.25
2018,6,27,9,15,954.0,84.0,2.25,23.55,818.5,476.09,349.67
2018,6,27,9,30,956.0,89.0,2.4,24.2,857.0,534.37,396.59
2018,6,27,9,45,954.5,95.5,2.55,24.85,889.0,590.62,440.4
2018,6,27,10,0,953.0,102.0,2.7,25.5,921.0,644.88,481.26
2018,6,27,10,15,957.5,104.0,2.85,25.9,949.0,696.95,519.89
2018,6,27,10,30,962.0,106.0,3.0,26.3,977.0,747.16,556.21
2018,6,27,10,45,964.5,107.0,3.2,26.75,997.0,793.0,588.27
2018,6,27,11,0,967.0,108.0,3.4,27.2,1017.0,836.39,616.85
2018,6,27,11,15,969.0,108.5,3.55,27.35,1030.5,876.34,643.41
2018,6,27,11,30,971.0,109.0,3.7,27.5,1044.0,913.48,668.0
2018,6,27,11,45,971.5,109.5,3.85,27.65,1049.5,946.38,689.73
2018,6,27,12,0,972.0,110.0,4.0,27.8,1055.0,976.16,709.41
2018,6,27,12,15,972.5,109.5,4.1,27.75,1054.0,1001.76,726.67
2018,6,27,12,30,973.0,109.0,4.2,27.7,1053.0,1023.97,741.8
2018,6,27,12,45,972.5,108.0,4.35,27.65,1044.0,1041.21,754.11
2018,6,27,13,0,972.0,107.0,4.5,27.6,1035.0,1054.75,764.16
2018,6,27,13,15,969.0,106.0,4.55,27.4,1018.0,1062.04,770.15
2018,6,27,13,30,966.0,105.0,4.6,27.2,1001.0,1065.45,773.74
2018,6,27,13,45,961.0,104.0,4.65,27.0,976.5,1062.99,773.92
2018,6,27,14,0,956.0,103.0,4.7,26.8,952.0,1056.66,771.74
2018,6,27,14,15,950.0,102.0,4.7,26.45,922.0,1045.56,766.55
2018,6,27,14,30,944.0,101.0,4.7,26.1,892.0,1030.75,759.04
2018,6,27,14,45,936.5,98.5,4.7,25.8,855.0,1009.3,747.03
2018,6,27,15,0,929.0,96.0,4.7,25.5,818.0,984.4,732.74
2018,6,27,15,15,918.0,95.0,4.7,25.5,776.5,954.66,714.29
2018,6,27,15,30,907.0,94.0,4.7,25.5,735.0,922.01,693.82
2018,6,27,15,45,868.0,98.0,4.75,24.6,679.5,868.08,661.17
2018,6,27,16,0,829.0,102.0,4.8,23.7,624.0,820.7,632.48
2018,6,27,16,15,795.5,100.0,4.8,23.05,568.5,763.06,594.74
2018,6,27,16,30,762.0,98.0,4.8,22.4,513.0,705.18,556.0
2018,6,27,16,45,739.5,92.0,4.8,21.75,462.5,650.91,519.02
2018,6,27,17,0,717.0,86.0,4.8,21.1,412.0,596.33,479.38
2018,6,27,17,15,660.5,86.0,4.7,20.25,358.0,529.62,428.56
2018,6,27,17,30,604.0,86.0,4.6,19.4,304.0,464.05,377.14
2018,6,27,17,45,537.0,78.0,4.55,18.6,249.5,388.03,315.9
2018,6,27,18,0,470.0,70.0,4.5,17.8,195.0,317.76,257.48
2018,6,27,18,15,421.5,59.5,4.35,17.05,153.5,258.9,206.58
2018,6,27,18,30,373.0,49.0,4.2,16.3,112.0,204.76,158.42
2018,6,27,18,45,279.0,38.0,4.1,15.5,76.5,139.56,101.75
2018,6,27,19,0,185.0,27.0,4.0,14.7,41.0,85.68,49.52
2018,6,27,19,15,98.5,14.5,3.9,14.25,21.5,32.01,0.0
2018,6,27,19,30,12.0,2.0,3.8,13.8,2.0,0.0,0.0
2018,6,27,19,45,6.0,1.0,3.75,13.35,1.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,3.65,12.65,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,3.55,12.2,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,3.45,11.8,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,3.35,11.45,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,3.25,11.25,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,2.95,10.95,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,2.8,10.85,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,2.6,10.75,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,2.75,10.7,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,2.85,10.7,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,2.9,10.75,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,2.95,10.95,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,6,28,4,45,42.5,6.5,3.1,11.25,7.5,0.0,0.0
2018,6,28,5,0,85.0,13.0,3.2,11.4,15.0,11.82,0.0
2018,6,28,5,15,215.5,25.0,3.3,11.85,45.5,20.9,7.8
2018,6,28,5,30,346.0,37.0,3.4,12.3,76.0,30.34,20.54
2018,6,28,5,45,440.0,44.5,3.5,12.75,119.5,35.25,25.62
2018,6,28,6,0,534.0,52.0,3.6,13.2,163.0,40.11,30.28
2018,6,28,6,15,594.5,57.0,3.65,13.8,212.0,42.69,32.68
2018,6,28,6,30,655.0,62.0,3.7,14.4,261.0,45.27,34.91
2018,6,28,6,45,697.0,65.5,3.75,15.0,312.5,50.99,39.83
2018,6,28,7,0,739.0,69.0,3.8,15.6,364.0,52.44,40.88
2018,6,28,7,15,768.0,72.5,3.75,16.2,415.5,53.76,41.78
2018,6,28,7,30,797.0,76.0,3.7,16.8,467.0,56.32,43.75
2018,6,28,7,45,818.5,78.5,3.7,17.4,517.0,109.81,57.54
2018,6,28,8,0,840.0,81.0,3.7,18.0,567.0,173.42,100.12
2018,6,28,8,15,857.0,82.5,3.7,18.6,614.5,229.7,145.16
2018,6,28,8,30,874.0,84.0,3.7,19.2,662.0,287.41,194.92
2018,6,28,8,45,887.5,85.5,3.75,19.8,706.0,345.25,245.8
2018,6,28,9,0,901.0,87.0,3.8,20.4,750.0,403.66,296.55
2018,6,28,9,15,912.5,88.0,3.85,20.9,790.0,461.14,345.51
2018,6,28,9,30,924.0,89.0,3.9,21.4,830.0,518.45,392.87
2018,6,28,9,45,933.0,89.5,4.0,21.85,864.5,573.6,437.3
2018,6,28,10,0,942.0,90.0,4.1,22.3,899.0,627.8,479.68
2018,6,28,10,15,948.0,91.0,4.15,22.65,927.0,679.36,518.94
2018,6,28,10,30,954.0,92.0,4.2,23.0,955.0,729.21,555.91
2018,6,28,10,45,958.5,92.5,4.25,23.35,976.5,775.62,588.59
2018,6,28,11,0,963.0,93.0,4.3,23.7,998.0,819.76,618.09
2018,6,28,11,15,965.5,93.5,4.35,23.9,1011.5,859.85,644.87
2018,6,28,11,30,968.0,94.0,4.4,24.1,1025.0,897.18,669.6
2018,6,28,11,45,969.0,94.5,4.45,24.35,1031.5,930.31,691.22
2018,6,28,12,0,970.0,95.0,4.5,24.6,1038.0,960.33,710.62
2018,6,28,12,15,970.0,94.5,4.6,24.65,1036.5,985.25,727.77
2018,6,28,12,30,970.0,94.0,4.7,24.7,1035.0,1006.76,742.73
2018,6,28,12,45,968.5,93.5,4.8,24.8,1025.5,1023.28,754.33
2018,6,28,13,0,967.0,93.0,4.9,24.9,1016.0,1036.1,763.61
2018,6,28,13,15,964.0,92.5,4.95,24.8,999.5,1043.67,769.73
2018,6,28,13,30,961.0,92.0,5.0,24.7,983.0,1047.39,773.47
2018,6,28,13,45,957.0,91.0,5.1,24.65,959.5,1045.75,774.05
2018,6,28,14,0,953.0,90.0,5.2,24.6,936.0,1040.27,772.2
2018,6,28,14,15,946.5,88.5,5.2,24.4,905.5,1028.02,765.57
2018,6,28,14,30,940.0,87.0,5.2,24.2,875.0,1012.08,756.59
2018,6,28,14,45,932.0,86.0,5.2,24.0,839.0,991.7,744.66
2018,6,28,15,0,924.0,85.0,5.2,23.8,803.0,967.95,730.47
2018,6,28,15,15,913.5,83.0,5.2,23.8,761.5,937.57,711.12
2018,6,28,15,30,903.0,81.0,5.2,23.8,720.0,904.26,689.7
2018,6,28,15,45,890.5,79.0,5.1,23.2,675.0,866.51,666.03
2018,6,28,16,0,878.0,77.0,5.0,22.6,630.0,826.39,640.45
2018,6,28,16,15,862.0,74.5,4.95,22.2,581.5,780.77,610.35
2018,6,28,16,30,846.0,72.0,4.9,21.8,533.0,733.55,578.64
2018,6,28,16,45,823.5,69.5,4.85,21.4,482.0,680.35,541.91
2018,6,28,17,0,801.0,67.0,4.8,21.0,431.0,631.54,507.37
2018,6,28,17,15,769.5,63.5,4.7,20.35,379.0,570.45,461.06
2018,6,28,17,30,738.0,60.0,4.6,19.7,327.0,510.38,414.01
2018,6,28,17,45,693.5,56.5,4.5,19.1,276.0,444.82,360.78
2018,6,28,18,0,649.0,53.0,4.4,18.5,225.0,382.3,308.07
2018,6,28,18,15,580.0,47.0,4.25,17.75,176.5,311.99,247.56
2018,6,28,18,30,511.0,41.0,4.1,17.0,128.0,246.81,189.84
2018,6,28,18,45,400.0,33.5,4.0,16.3,88.0,174.22,126.37
2018,6,28,19,0,289.0,26.0,3.9,15.6,48.0,111.52,64.49
2018,6,28,19,15,156.5,14.5,3.85,15.05,25.5,43.21,0.0
2018,6,28,19,30,24.0,3.0,3.8,14.5,3.0,0.0,0.0
2018,6,28,19,45,12.0,1.5,3.75,14.0,1.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,3.65,13.25,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,3.35,12.25,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,3.25,11.95,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.15,11.75,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,3.0,11.45,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,2.75,11.35,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.6,11.25,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.55,11.1,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.5,10.95,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.45,10.85,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.4,10.75,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,2.35,10.7,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,2.25,10.65,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,2.15,10.55,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,2.1,10.65,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,6,29,4,45,52.5,6.5,2.1,10.9,7.5,0.0,0.0
2018,6,29,5,0,105.0,13.0,2.1,11.0,15.0,11.82,0.0
2018,6,29,5,15,245.5,23.5,2.05,11.5,46.0,19.54,6.57
2018,6,29,5,30,386.0,34.0,2.0,12.0,77.0,27.67,18.26
2018,6,29,5,45,470.0,41.0,1.9,12.5,120.0,32.3,23.05
2018,6,29,6,0,554.0,48.0,1.8,13.0,163.0,36.86,27.43
2018,6,29,6,15,597.5,55.5,1.7,13.75,210.0,41.54,31.68
2018,6,29,6,30,641.0,63.0,1.6,14.5,257.0,46.0,35.58
2018,6,29,6,45,704.5,63.0,1.5,15.3,313.0,49.03,38.08
2018,6,29,7,0,768.0,63.0,1.4,16.1,369.0,48.02,36.94
2018,6,29,7,15,796.5,66.5,1.4,17.05,421.5,49.55,37.98
2018,6,29,7,30,825.0,70.0,1.4,18.0,474.0,59.79,46.55
2018,6,29,7,45,846.5,72.0,1.4,19.0,525.0,114.25,60.02
2018,6,29,8,0,868.0,74.0,1.4,20.0,576.0,171.1,95.9
2018,6,29,8,15,884.0,76.0,1.55,20.95,624.0,229.11,141.4
2018,6,29,8,30,900.0,78.0,1.7,21.9,672.0,288.46,191.41
2018,6,29,8,45,912.5,79.5,1.8,22.9,716.5,347.45,241.82
2018,6,29,9,0,925.0,81.0,1.9,23.9,761.0,406.87,291.75
2018,6,29,9,15,932.0,83.5,2.15,24.75,800.0,464.99,339.89
2018,6,29,9,30,939.0,86.0,2.4,25.6,839.0,522.45,386.0
2018,6,29,9,45,943.0,89.0,2.65,26.45,872.0,577.86,429.08
2018,6,29,10,0,947.0,92.0,2.9,27.3,905.0,631.83,469.71
2018,6,29,10,15,952.5,93.0,3.1,27.8,933.0,683.38,507.93
2018,6,29,10,30,958.0,94.0,3.3,28.3,961.0,733.17,543.92
2018,6,29,10,45,962.0,94.5,3.5,28.75,981.5,779.46,575.95
2018,6,29,11,0,966.0,95.0,3.7,29.2,1002.0,823.44,604.83
2018,6,29,11,15,967.5,95.5,3.8,29.4,1015.0,862.93,630.63
2018,6,29,11,30,969.0,96.0,3.9,29.6,1028.0,899.57,654.42
2018,6,29,11,45,970.0,96.0,4.05,29.85,1034.0,932.35,675.7
2018,6,29,12,0,971.0,96.0,4.2,30.1,1040.0,962.0,694.91
2018,6,29,12,15,969.0,97.0,4.3,30.15,1038.0,986.61,711.13
2018,6,29,12,30,967.0,98.0,4.4,30.2,1036.0,1007.75,725.19
2018,6,29,12,45,963.5,99.0,4.5,30.25,1026.0,1023.89,736.11
2018,6,29,13,0,960.0,100.0,4.6,30.3,1016.0,1036.33,744.77
2018,6,29,13,15,957.0,99.0,4.65,30.2,999.5,1043.5,750.32
2018,6,29,13,30,954.0,98.0,4.7,30.1,983.0,1046.82,753.62
2018,6,29,13,45,949.0,97.5,4.7,30.0,959.0,1044.85,753.31
2018,6,29,14,0,944.0,97.0,4.7,29.9,935.0,1039.08,750.7
2018,6,29,14,15,937.5,95.5,4.75,29.75,904.5,1027.03,744.74
2018,6,29,14,30,931.0,94.0,4.8,29.6,874.0,1011.32,736.49
2018,6,29,14,45,923.0,92.5,4.8,29.4,838.0,990.65,724.76
2018,6,29,15,0,915.0,91.0,4.8,29.2,802.0,966.61,710.84
2018,6,29,15,15,904.0,89.0,4.8,29.2,760.5,936.07,691.98
2018,6,29,15,30,893.0,87.0,4.8,29.2,719.0,902.65,671.13
2018,6,29,15,45,880.0,84.5,4.8,28.55,673.5,864.26,648.49
2018,6,29,16,0,867.0,82.0,4.8,27.9,628.0,823.55,623.9
2018,6,29,16,15,850.0,79.5,4.7,27.45,579.5,777.59,594.16
2018,6,29,16,30,833.0,77.0,4.6,27.0,531.0,730.11,562.95
2018,6,29,16,45,811.0,74.0,4.55,26.5,480.5,682.63,531.53
2018,6,29,17,0,789.0,71.0,4.5,26.0,430.0,628.81,494.18
2018,6,29,17,15,758.5,67.0,4.3,25.35,378.0,568.26,449.26
2018,6,29,17,30,728.0,63.0,4.1,24.7,326.0,508.65,403.63
2018,6,29,17,45,685.0,58.0,3.95,24.0,275.0,442.59,351.47
2018,6,29,18,0,642.0,53.0,3.8,23.3,224.0,379.48,299.67
2018,6,29,18,15,576.5,47.5,3.4,22.4,176.5,311.57,242.36
2018,6,29,18,30,511.0,42.0,3.0,21.5,129.0,248.35,187.39
2018,6,29,18,45,404.5,34.0,2.6,20.55,89.0,176.46,125.72
2018,6,29,19,0,298.0,26.0,2.2,19.6,49.0,114.01,64.81
2018,6,29,19,15,160.0,14.5,2.15,19.05,26.0,43.98,0.0
2018,6,29,19,30,22.0,3.0,2.1,18.5,3.0,0.0,0.0
2018,6,29,19,45,11.0,1.5,2.0,17.9,1.5,0.0,0.0
2018,6,29,20,0,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,1.8,16.95,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,1.45,15.55,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,1.35,15.05,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,1.25,14.65,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,1.15,14.35,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,1.05,14.05,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,0.75,13.9,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,0.85,13.45,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,6,30,4,45,63.0,6.0,1.05,14.45,7.5,0.0,0.0
2018,6,30,5,0,126.0,12.0,1.1,14.8,15.0,10.91,0.0
2018,6,30,5,15,272.0,21.5,1.3,15.6,46.0,17.71,4.87
2018,6,30,5,30,418.0,31.0,1.5,16.4,77.0,25.04,15.62
2018,6,30,5,45,505.5,37.5,1.65,17.25,121.5,29.42,20.04
2018,6,30,6,0,593.0,44.0,1.8,18.1,166.0,36.8,26.75
2018,6,30,6,15,648.0,48.5,1.7,19.0,215.5,39.55,29.22
2018,6,30,6,30,703.0,53.0,1.6,19.9,265.0,42.29,31.52
2018,6,30,6,45,740.0,57.0,1.45,20.85,317.0,44.47,33.23
2018,6,30,7,0,777.0,61.0,1.3,21.8,369.0,46.59,34.81
2018,6,30,7,15,803.5,63.5,1.1,22.85,420.5,54.85,41.59
2018,6,30,7,30,830.0,66.0,0.9,23.9,472.0,56.58,42.69
2018,6,30,7,45,849.5,68.5,0.75,24.95,522.5,111.1,56.13
2018,6,30,8,0,869.0,71.0,0.6,26.0,573.0,168.17,90.99
2018,6,30,8,15,884.0,73.0,0.7,26.75,620.5,226.02,135.04
2018,6,30,8,30,899.0,75.0,0.8,27.5,668.0,285.09,183.4
2018,6,30,8,45,910.5,77.0,0.95,28.25,712.0,344.09,232.6
2018,6,30,9,0,922.0,79.0,1.1,29.0,756.0,403.43,281.37
2018,6,30,9,15,931.0,80.0,1.2,29.6,795.0,461.0,327.59
2018,6,30,9,30,940.0,81.0,1.3,30.2,834.0,518.12,371.96
2018,6,30,9,45,947.0,82.0,1.35,30.75,867.5,573.47,413.36
2018,6,30,10,0,954.0,83.0,1.4,31.3,901.0,627.66,452.47
2018,6,30,10,15,959.0,84.0,1.55,31.65,928.5,679.2,489.6
2018,6,30,10,30,964.0,85.0,1.7,32.0,956.0,728.91,524.55
2018,6,30,10,45,967.0,85.5,1.8,32.4,976.5,774.72,554.57
2018,6,30,11,0,970.0,86.0,1.9,32.8,997.0,818.11,581.7
2018,6,30,11,15,971.5,87.0,2.05,33.0,1010.0,858.16,607.38
2018,6,30,11,30,973.0,88.0,2.2,33.2,1023.0,895.37,631.16
2018,6,30,11,45,973.0,88.5,2.35,33.4,1028.5,927.84,651.88
2018,6,30,12,0,973.0,89.0,2.5,33.6,1034.0,957.12,670.61
2018,6,30,12,15,971.0,90.0,2.65,33.6,1032.0,981.74,687.01
2018,6,30,12,30,969.0,91.0,2.8,33.6,1030.0,1002.88,701.34
2018,6,30,12,45,965.5,92.0,2.95,33.65,1020.5,1019.0,712.51
2018,6,30,13,0,962.0,93.0,3.1,33.7,1011.0,1031.42,721.49
2018,6,30,13,15,958.5,92.5,3.25,33.55,994.5,1038.55,727.9
2018,6,30,13,30,955.0,92.0,3.4,33.4,978.0,1041.85,732.05
2018,6,30,13,45,950.0,92.0,3.5,33.3,954.5,1040.36,732.8
2018,6,30,14,0,945.0,92.0,3.6,33.2,931.0,1035.08,731.31
2018,6,30,14,15,939.0,90.5,3.7,32.95,901.0,1023.49,726.37
2018,6,30,14,30,933.0,89.0,3.8,32.7,871.0,1008.23,719.18
2018,6,30,14,45,924.5,88.0,3.9,32.5,835.0,987.57,708.39
2018,6,30,15,0,916.0,87.0,4.0,32.3,799.0,963.57,695.44
2018,6,30,15,15,905.5,85.5,4.0,32.3,758.0,934.01,677.67
2018,6,30,15,30,895.0,84.0,4.0,32.3,717.0,901.56,657.96
2018,6,30,15,45,879.5,83.0,4.05,31.65,671.5,862.66,635.73
2018,6,30,16,0,864.0,82.0,4.1,31.0,626.0,821.61,611.68
2018,6,30,16,15,845.0,80.0,4.05,30.5,577.0,774.74,582.4
2018,6,30,16,30,826.0,78.0,4.0,30.0,528.0,726.54,551.68
2018,6,30,16,45,802.5,74.5,4.0,29.5,477.0,677.7,520.05
2018,6,30,17,0,779.0,71.0,4.0,29.0,426.0,622.64,482.58
2018,6,30,17,15,746.5,68.0,3.9,28.25,374.5,562.46,439.02
2018,6,30,17,30,714.0,65.0,3.8,27.5,323.0,503.39,394.73
2018,6,30,17,45,669.5,60.0,3.7,26.75,272.0,437.18,343.27
2018,6,30,18,0,625.0,55.0,3.6,26.0,221.0,375.91,293.65
2018,6,30,18,15,557.0,49.0,3.4,24.95,173.5,305.57,235.49
2018,6,30,18,30,489.0,43.0,3.2,23.9,126.0,241.83,181.03
2018,6,30,18,45,382.5,34.5,2.95,22.85,86.5,170.53,120.61
2018,6,30,19,0,276.0,26.0,2.7,21.8,47.0,108.71,61.25
2018,6,30,19,15,148.0,14.0,2.6,21.1,24.5,41.31,0.0
2018,6,30,19,30,20.0,2.0,2.5,20.4,2.0,0.0,0.0
2018,6,30,19,45,10.0,1.0,2.4,19.7,1.0,0.0,0.0
2018,6,30,20,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,2.25,18.6,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,2.2,18.2,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,2.1,17.8,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,2.0,17.4,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,1.95,17.15,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,1.65,16.35,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,1.55,16.05,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,1.5,15.45,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,1.5,15.15,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,1.5,15.05,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,1.5,14.95,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,1.5,14.85,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,1.45,14.7,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,1.45,14.65,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,7,1,4,45,41.0,5.0,1.55,15.1,6.0,0.0,0.0
2018,7,1,5,0,82.0,10.0,1.6,15.3,12.0,9.1,0.0
2018,7,1,5,15,199.0,22.0,1.75,15.9,40.5,18.15,4.65
2018,7,1,5,30,316.0,34.0,1.9,16.5,69.0,27.64,17.77
2018,7,1,5,45,395.0,43.5,2.0,17.05,109.5,34.39,24.37
2018,7,1,6,0,474.0,53.0,2.1,17.6,150.0,40.89,30.39
2018,7,1,6,15,491.5,65.0,2.15,18.35,190.0,48.95,37.55
2018,7,1,6,30,509.0,77.0,2.2,19.1,230.0,56.53,44.09
2018,7,1,6,45,583.5,79.5,2.2,19.8,286.0,56.52,43.87
2018,7,1,7,0,658.0,82.0,2.2,20.5,342.0,56.72,43.77
2018,7,1,7,15,701.0,84.0,2.2,21.3,395.5,56.45,43.22
2018,7,1,7,30,744.0,86.0,2.2,22.1,449.0,62.02,47.66
2018,7,1,7,45,766.5,89.5,2.2,22.9,498.5,112.05,60.44
2018,7,1,8,0,789.0,93.0,2.2,23.7,548.0,165.96,94.03
2018,7,1,8,15,807.0,96.5,2.25,24.4,595.5,221.55,136.98
2018,7,1,8,30,825.0,100.0,2.3,25.1,643.0,278.88,184.6
2018,7,1,8,45,838.5,102.5,2.3,25.75,686.5,341.25,236.84
2018,7,1,9,0,852.0,105.0,2.3,26.4,730.0,397.95,284.12
2018,7,1,9,15,862.0,107.0,2.4,27.05,768.5,453.18,329.36
2018,7,1,9,30,872.0,109.0,2.5,27.7,807.0,508.16,372.99
2018,7,1,9,45,879.5,111.5,2.55,28.3,840.5,561.76,414.1
2018,7,1,10,0,887.0,114.0,2.6,28.9,874.0,614.38,453.13
2018,7,1,10,15,893.0,115.0,2.65,29.4,901.0,663.64,488.79
2018,7,1,10,30,899.0,116.0,2.7,29.9,928.0,711.31,522.32
2018,7,1,10,45,903.0,117.0,2.8,30.35,948.5,755.77,553.14
2018,7,1,11,0,907.0,118.0,2.9,30.8,969.0,798.09,580.24
2018,7,1,11,15,909.5,118.5,3.0,31.05,982.0,836.46,604.95
2018,7,1,11,30,912.0,119.0,3.1,31.3,995.0,872.26,627.85
2018,7,1,11,45,913.0,119.5,3.2,31.5,1001.5,904.06,648.19
2018,7,1,12,0,914.0,120.0,3.3,31.7,1008.0,932.96,666.63
2018,7,1,12,15,908.5,123.0,3.4,31.7,1004.5,955.18,681.34
2018,7,1,12,30,903.0,126.0,3.5,31.7,1001.0,974.07,694.03
2018,7,1,12,45,894.0,130.0,3.6,31.7,990.0,987.15,703.1
2018,7,1,13,0,885.0,134.0,3.7,31.7,979.0,996.7,710.06
2018,7,1,13,15,880.5,134.0,3.8,31.5,962.5,1003.28,715.83
2018,7,1,13,30,876.0,134.0,3.9,31.3,946.0,1006.31,719.47
2018,7,1,13,45,869.5,133.5,3.95,31.15,922.5,1003.31,718.92
2018,7,1,14,0,863.0,133.0,4.0,31.0,899.0,996.79,716.24
2018,7,1,14,15,855.0,131.5,4.05,30.7,869.5,984.34,710.26
2018,7,1,14,30,847.0,130.0,4.1,30.4,840.0,968.53,702.19
2018,7,1,14,45,836.0,129.0,4.1,30.05,804.5,957.21,697.0
2018,7,1,15,0,825.0,128.0,4.1,29.7,769.0,932.56,683.01
2018,7,1,15,15,812.0,125.5,4.1,29.7,728.5,901.56,663.87
2018,7,1,15,30,799.0,123.0,4.1,29.7,688.0,867.99,642.95
2018,7,1,15,45,782.5,120.0,4.05,28.9,643.5,828.48,619.6
2018,7,1,16,0,766.0,117.0,4.0,28.1,599.0,787.07,594.58
2018,7,1,16,15,744.5,113.0,3.9,27.55,551.0,738.91,563.61
2018,7,1,16,30,723.0,109.0,3.8,27.0,503.0,693.05,533.78
2018,7,1,16,45,695.5,104.0,3.75,26.45,453.0,637.79,496.1
2018,7,1,17,0,668.0,99.0,3.7,25.9,403.0,582.74,456.81
2018,7,1,17,15,632.5,93.0,3.55,25.2,353.0,522.07,412.07
2018,7,1,17,30,597.0,87.0,3.4,24.5,303.0,463.07,367.16
2018,7,1,17,45,548.5,79.5,3.3,23.8,254.0,397.55,315.71
2018,7,1,18,0,500.0,72.0,3.2,23.1,205.0,335.79,265.47
2018,7,1,18,15,432.5,62.5,3.05,22.35,160.0,268.07,209.06
2018,7,1,18,30,365.0,53.0,2.9,21.6,115.0,205.06,155.34
2018,7,1,18,45,271.5,40.5,2.75,20.8,78.0,141.3,101.16
2018,7,1,19,0,178.0,28.0,2.6,20.0,41.0,85.84,48.68
2018,7,1,19,15,94.0,15.0,2.55,19.5,21.5,31.85,0.0
2018,7,1,19,30,10.0,2.0,2.5,19.0,2.0,0.0,0.0
2018,7,1,19,45,5.0,1.0,2.45,18.5,1.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,2.15,17.1,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,2.05,15.85,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,2.0,15.55,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,1.95,15.1,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,1.75,14.6,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
