Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,12,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,0.7,16.95,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,0.75,16.85,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,0.85,16.35,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,0.85,16.2,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,0.8,16.05,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,0.95,16.25,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,7,12,4,45,13.5,3.0,1.25,16.7,3.0,0.0,0.0
2018,7,12,5,0,27.0,6.0,1.4,16.9,6.0,5.46,0.0
2018,7,12,5,15,91.0,18.5,1.5,17.3,25.5,14.62,0.0
2018,7,12,5,30,155.0,31.0,1.6,17.7,45.0,24.15,13.96
2018,7,12,5,45,120.0,46.5,1.7,18.1,61.5,36.85,26.13
2018,7,12,6,0,85.0,62.0,1.8,18.5,78.0,50.13,38.19
2018,7,12,6,15,114.5,82.0,1.8,19.0,110.5,65.09,51.46
2018,7,12,6,30,144.0,102.0,1.8,19.5,143.0,79.68,64.13
2018,7,12,6,45,200.5,117.5,1.8,19.95,187.0,86.75,70.03
2018,7,12,7,0,257.0,133.0,1.8,20.4,231.0,96.9,78.41
2018,7,12,7,15,340.5,143.0,1.9,21.0,292.5,96.65,77.73
2018,7,12,7,30,424.0,153.0,2.0,21.6,354.0,101.49,81.36
2018,7,12,7,45,321.5,187.5,2.1,22.2,349.5,149.85,106.59
2018,7,12,8,0,219.0,222.0,2.2,22.8,345.0,184.84,133.55
2018,7,12,8,15,299.5,224.5,2.25,23.25,409.0,219.28,156.3
2018,7,12,8,30,380.0,227.0,2.3,23.7,473.0,256.89,183.4
2018,7,12,8,45,414.0,242.0,2.4,24.2,527.0,305.44,221.62
2018,7,12,9,0,448.0,257.0,2.5,24.7,581.0,357.89,262.78
2018,7,12,9,15,561.5,222.5,2.55,25.15,651.0,408.26,301.45
2018,7,12,9,30,675.0,188.0,2.6,25.6,721.0,469.06,348.28
2018,7,12,9,45,728.0,171.0,2.7,26.05,768.5,523.04,390.06
2018,7,12,10,0,781.0,154.0,2.8,26.5,816.0,582.25,434.79
2018,7,12,10,15,771.5,166.5,2.9,26.95,838.5,628.46,468.73
2018,7,12,10,30,762.0,179.0,3.0,27.4,861.0,672.11,499.95
2018,7,12,10,45,785.5,168.5,3.05,27.8,886.0,716.98,531.83
2018,7,12,11,0,809.0,158.0,3.1,28.2,911.0,761.4,562.77
2018,7,12,11,15,826.5,149.5,3.1,28.4,929.0,796.28,585.47
2018,7,12,11,30,844.0,141.0,3.1,28.6,947.0,834.88,610.35
2018,7,12,11,45,846.0,141.0,3.1,28.8,953.5,865.79,629.89
2018,7,12,12,0,848.0,141.0,3.1,29.0,960.0,894.07,647.66
2018,7,12,12,15,850.0,139.5,3.0,28.95,960.0,918.26,662.68
2018,7,12,12,30,852.0,138.0,2.9,28.9,960.0,939.55,675.78
2018,7,12,12,45,847.5,140.0,2.8,28.9,951.5,954.8,684.83
2018,7,12,13,0,843.0,142.0,2.7,28.9,943.0,966.76,691.82
2018,7,12,13,15,841.5,139.5,2.6,28.95,928.0,974.03,695.74
2018,7,12,13,30,840.0,137.0,2.5,29.0,913.0,977.85,697.56
2018,7,12,13,45,844.0,130.0,2.4,29.05,893.0,979.16,697.89
2018,7,12,14,0,848.0,123.0,2.3,29.1,873.0,976.8,696.0
2018,7,12,14,15,842.5,120.0,2.25,29.15,844.5,965.52,689.1
2018,7,12,14,30,837.0,117.0,2.2,29.2,816.0,950.84,680.22
2018,7,12,14,45,788.0,135.0,2.15,29.25,770.5,923.56,663.39
2018,7,12,15,0,739.0,153.0,2.1,29.3,725.0,884.26,638.9
2018,7,12,15,15,758.0,133.5,2.1,29.3,693.5,866.71,629.16
2018,7,12,15,30,777.0,114.0,2.1,29.3,662.0,844.6,616.26
2018,7,12,15,45,688.0,140.0,2.05,29.2,601.5,779.0,574.17
2018,7,12,16,0,599.0,166.0,2.0,29.1,541.0,711.11,529.52
2018,7,12,16,15,566.0,153.0,2.05,28.85,485.0,649.45,489.17
2018,7,12,16,30,533.0,140.0,2.1,28.6,429.0,588.11,447.81
2018,7,12,16,45,558.0,115.0,2.1,28.4,391.0,556.5,427.41
2018,7,12,17,0,583.0,90.0,2.1,28.2,353.0,520.17,402.65
2018,7,12,17,15,596.0,83.0,2.1,27.65,323.0,492.93,383.6
2018,7,12,17,30,609.0,76.0,2.1,27.1,293.0,462.87,361.35
2018,7,12,17,45,558.0,70.0,2.1,26.55,244.5,396.83,310.41
2018,7,12,18,0,507.0,64.0,2.1,26.0,196.0,334.82,260.88
2018,7,12,18,15,434.5,56.5,2.0,25.25,152.0,266.34,204.8
2018,7,12,18,30,362.0,49.0,1.9,24.5,108.0,205.0,153.15
2018,7,12,18,45,237.5,37.5,1.8,23.75,71.0,129.84,91.24
2018,7,12,19,0,113.0,26.0,1.7,23.0,34.0,67.36,32.67
2018,7,12,19,15,60.5,14.0,1.7,22.5,18.0,24.78,0.0
2018,7,12,19,30,8.0,2.0,1.7,22.0,2.0,0.0,0.0
2018,7,12,19,45,4.0,1.0,1.7,21.55,1.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,1.7,21.1,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.6,20.8,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.4,20.25,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.2,19.9,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.1,19.8,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,0.85,19.3,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.05,18.85,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.1,18.7,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.25,18.55,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.4,18.4,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.5,18.25,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.6,18.1,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.65,17.9,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.75,17.15,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.8,16.85,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.75,16.55,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,7,13,4,45,6.5,1.5,1.45,16.45,1.5,0.0,0.0
2018,7,13,5,0,13.0,3.0,1.4,16.5,3.0,2.73,0.0
2018,7,13,5,15,109.5,17.0,1.3,16.95,26.0,13.44,0.0
2018,7,13,5,30,206.0,31.0,1.2,17.4,49.0,24.26,13.95
2018,7,13,5,45,145.5,31.0,1.15,17.85,48.0,23.6,14.75
2018,7,13,6,0,85.0,31.0,1.1,18.3,47.0,25.18,16.46
2018,7,13,6,15,43.5,47.0,1.0,18.85,55.5,39.61,29.27
2018,7,13,6,30,2.0,63.0,0.9,19.4,64.0,55.31,43.0
2018,7,13,6,45,158.0,94.0,0.85,19.95,154.0,70.64,56.13
2018,7,13,7,0,314.0,125.0,0.8,20.5,244.0,92.08,74.2
2018,7,13,7,15,498.0,108.5,0.75,21.25,329.0,73.65,57.97
2018,7,13,7,30,682.0,92.0,0.7,22.0,414.0,60.47,46.39
2018,7,13,7,45,717.0,93.0,0.65,22.75,465.0,103.23,57.79
2018,7,13,8,0,752.0,94.0,0.6,23.5,516.0,153.96,86.42
2018,7,13,8,15,771.5,96.5,0.55,24.3,562.5,207.16,125.88
2018,7,13,8,30,791.0,99.0,0.5,25.1,609.0,262.35,170.35
2018,7,13,8,45,806.5,100.5,0.45,25.9,652.0,317.3,215.46
2018,7,13,9,0,822.0,102.0,0.4,26.7,695.0,378.24,264.02
2018,7,13,9,15,830.5,106.0,0.5,27.4,733.5,433.29,307.88
2018,7,13,9,30,839.0,110.0,0.6,28.1,772.0,488.04,350.14
2018,7,13,9,45,844.0,114.0,0.65,28.8,804.5,540.44,388.93
2018,7,13,10,0,849.0,118.0,0.7,29.5,837.0,591.73,425.54
2018,7,13,10,15,856.5,118.5,0.85,30.0,864.5,640.35,460.52
2018,7,13,10,30,864.0,119.0,1.0,30.5,892.0,687.63,493.73
2018,7,13,10,45,870.0,119.5,1.15,31.05,913.5,732.29,524.33
2018,7,13,11,0,876.0,120.0,1.3,31.6,935.0,775.05,551.79
2018,7,13,11,15,879.5,120.0,1.45,31.9,949.0,813.33,576.39
2018,7,13,11,30,883.0,120.0,1.6,32.2,963.0,849.17,599.35
2018,7,13,11,45,886.0,119.5,1.75,32.55,970.0,881.57,619.93
2018,7,13,12,0,889.0,119.0,1.9,32.9,977.0,911.23,638.75
2018,7,13,12,15,891.0,117.5,2.05,33.0,977.0,936.18,655.27
2018,7,13,12,30,893.0,116.0,2.2,33.1,977.0,958.05,669.95
2018,7,13,12,45,895.0,113.0,2.3,33.2,969.5,975.24,681.3
2018,7,13,13,0,897.0,110.0,2.4,33.3,962.0,989.01,690.66
2018,7,13,13,15,894.5,109.0,2.5,33.25,946.5,996.82,696.86
2018,7,13,13,30,892.0,108.0,2.6,33.2,931.0,1001.0,700.98
2018,7,13,13,45,888.0,106.5,2.7,33.15,909.0,999.55,701.71
2018,7,13,14,0,884.0,105.0,2.8,33.1,887.0,994.46,700.31
2018,7,13,14,15,878.0,103.5,2.85,32.9,858.5,983.81,695.52
2018,7,13,14,30,872.0,102.0,2.9,32.7,830.0,969.68,688.63
2018,7,13,14,45,864.0,99.5,2.95,32.55,795.0,949.16,677.59
2018,7,13,15,0,856.0,97.0,3.0,32.4,760.0,925.43,664.5
2018,7,13,15,15,844.5,96.0,3.0,32.4,720.5,897.07,647.63
2018,7,13,15,30,833.0,95.0,3.0,32.4,681.0,866.03,628.98
2018,7,13,15,45,819.0,92.0,3.1,31.8,637.0,828.08,607.67
2018,7,13,16,0,805.0,89.0,3.2,31.2,593.0,795.08,589.34
2018,7,13,16,15,787.0,86.0,3.25,30.75,546.0,749.49,561.33
2018,7,13,16,30,769.0,83.0,3.3,30.3,499.0,702.57,531.87
2018,7,13,16,45,744.5,79.5,3.35,29.8,449.5,649.27,497.27
2018,7,13,17,0,720.0,76.0,3.4,29.3,400.0,595.78,461.01
2018,7,13,17,15,687.5,71.5,3.4,28.6,350.0,536.16,418.15
2018,7,13,17,30,655.0,67.0,3.4,27.9,300.0,479.65,375.97
2018,7,13,17,45,608.5,62.0,3.4,27.15,251.5,414.96,325.91
2018,7,13,18,0,562.0,57.0,3.4,26.4,203.0,353.8,276.62
2018,7,13,18,15,492.5,50.0,3.3,25.55,157.5,284.34,219.19
2018,7,13,18,30,423.0,43.0,3.2,24.7,112.0,221.79,165.86
2018,7,13,18,45,318.0,34.0,3.1,23.8,75.5,153.27,107.72
2018,7,13,19,0,213.0,25.0,3.0,22.9,39.0,92.08,43.95
2018,7,13,19,15,112.5,13.5,2.95,22.3,20.5,34.71,0.0
2018,7,13,19,30,12.0,2.0,2.9,21.7,2.0,0.0,0.0
2018,7,13,19,45,6.0,1.0,2.85,21.1,1.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,2.75,20.15,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,2.7,19.8,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,2.65,19.45,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,2.6,19.1,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,2.55,18.85,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,2.5,18.6,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,2.5,18.4,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,2.5,18.2,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,2.45,18.05,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,2.4,17.9,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.35,17.75,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.3,17.6,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.3,17.45,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.25,17.2,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.15,16.8,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.1,16.55,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.05,16.05,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.0,15.75,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,1.9,15.25,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,14,4,45,19.0,2.5,1.9,15.35,2.5,0.0,0.0
2018,7,14,5,0,38.0,5.0,1.9,15.4,5.0,4.55,0.0
2018,7,14,5,15,159.5,17.0,1.9,15.9,29.5,15.46,0.0
2018,7,14,5,30,281.0,29.0,1.9,16.4,54.0,23.85,13.51
2018,7,14,5,45,377.5,37.5,1.9,16.85,93.5,29.86,20.19
2018,7,14,6,0,474.0,46.0,1.9,17.3,133.0,35.72,25.76
2018,7,14,6,15,514.5,54.5,1.9,18.0,176.0,41.19,30.73
2018,7,14,6,30,555.0,63.0,1.9,18.7,219.0,46.38,35.28
2018,7,14,6,45,613.5,66.5,1.9,19.4,271.0,47.58,36.19
2018,7,14,7,0,672.0,70.0,1.9,20.1,323.0,53.56,41.17
2018,7,14,7,15,711.0,72.0,1.9,20.9,375.0,53.68,40.97
2018,7,14,7,30,750.0,74.0,1.9,21.7,427.0,53.87,40.83
2018,7,14,7,45,773.5,77.0,1.95,22.45,476.5,93.74,48.96
2018,7,14,8,0,797.0,80.0,2.0,23.2,526.0,147.99,80.4
2018,7,14,8,15,815.0,82.0,2.0,24.05,573.0,210.23,127.58
2018,7,14,8,30,833.0,84.0,2.0,24.9,620.0,266.61,174.09
2018,7,14,8,45,847.0,86.0,2.0,25.7,664.0,323.23,222.03
2018,7,14,9,0,861.0,88.0,2.0,26.5,708.0,380.56,269.97
2018,7,14,9,15,871.5,89.5,2.05,27.2,747.0,436.54,315.89
2018,7,14,9,30,882.0,91.0,2.1,27.9,786.0,492.35,360.16
2018,7,14,9,45,890.0,92.5,2.2,28.55,820.0,546.44,401.89
2018,7,14,10,0,898.0,94.0,2.3,29.2,854.0,599.62,441.55
2018,7,14,10,15,904.5,95.0,2.35,29.75,882.0,650.28,478.17
2018,7,14,10,30,911.0,96.0,2.4,30.3,910.0,699.4,512.62
2018,7,14,10,45,916.0,96.5,2.45,30.85,931.5,745.27,543.45
2018,7,14,11,0,921.0,97.0,2.5,31.4,953.0,789.03,570.84
2018,7,14,11,15,924.0,96.5,2.6,31.65,966.5,828.01,595.8
2018,7,14,11,30,927.0,96.0,2.7,31.9,980.0,864.37,618.94
2018,7,14,11,45,928.5,96.5,2.8,32.15,987.0,897.59,639.94
2018,7,14,12,0,930.0,97.0,2.9,32.4,994.0,927.83,658.99
2018,7,14,12,15,930.0,97.0,3.0,32.45,993.5,953.12,675.44
2018,7,14,12,30,930.0,97.0,3.1,32.5,993.0,975.12,689.87
2018,7,14,12,45,929.0,96.5,3.2,32.6,985.0,992.25,701.16
2018,7,14,13,0,928.0,96.0,3.3,32.7,977.0,1005.81,710.33
2018,7,14,13,15,925.0,95.5,3.35,32.6,961.5,1013.75,716.3
2018,7,14,13,30,922.0,95.0,3.4,32.5,946.0,1017.96,720.08
2018,7,14,13,45,917.5,94.5,3.5,32.45,923.5,1016.95,720.92
2018,7,14,14,0,913.0,94.0,3.6,32.4,901.0,1012.23,719.55
2018,7,14,14,15,907.0,93.0,3.7,32.1,872.0,1001.82,715.39
2018,7,14,14,30,901.0,92.0,3.8,31.8,843.0,987.83,709.01
2018,7,14,14,45,893.0,90.5,3.85,31.55,808.0,967.89,698.37
2018,7,14,15,0,885.0,89.0,3.9,31.3,773.0,944.66,685.61
2018,7,14,15,15,874.5,87.0,3.9,31.3,733.0,915.41,667.89
2018,7,14,15,30,864.0,85.0,3.9,31.3,693.0,883.31,648.25
2018,7,14,15,45,850.5,83.0,4.0,30.4,648.5,845.95,627.68
2018,7,14,16,0,837.0,81.0,4.1,29.5,604.0,806.35,605.14
2018,7,14,16,15,819.0,79.0,4.1,28.85,556.5,761.14,577.2
2018,7,14,16,30,801.0,77.0,4.1,28.2,509.0,720.62,552.07
2018,7,14,16,45,778.0,73.5,4.05,27.6,459.0,667.09,516.7
2018,7,14,17,0,755.0,70.0,4.0,27.0,409.0,613.18,480.02
2018,7,14,17,15,723.0,66.0,3.95,26.25,358.0,552.86,436.08
2018,7,14,17,30,691.0,62.0,3.9,25.5,307.0,493.68,391.37
2018,7,14,17,45,646.0,57.5,3.85,24.75,257.5,428.42,340.14
2018,7,14,18,0,601.0,53.0,3.8,24.0,208.0,368.29,290.89
2018,7,14,18,15,533.5,47.0,3.65,23.3,162.0,298.77,232.4
2018,7,14,18,30,466.0,41.0,3.5,22.6,116.0,235.89,177.79
2018,7,14,18,45,360.0,32.0,3.4,21.85,78.0,164.66,116.41
2018,7,14,19,0,254.0,23.0,3.3,21.1,40.0,100.77,46.76
2018,7,14,19,15,135.5,13.0,3.2,20.6,21.0,38.88,0.0
2018,7,14,19,30,17.0,3.0,3.1,20.1,2.0,0.0,0.0
2018,7,14,19,45,8.5,1.5,3.05,19.6,1.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,3.0,19.1,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,2.95,18.8,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,2.85,18.15,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,2.8,17.8,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,2.8,17.6,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,2.8,17.4,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,2.75,16.8,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,2.7,16.45,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,2.7,16.15,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,2.65,15.85,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,2.1,14.45,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,1.75,13.8,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,1.65,13.65,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,7,15,4,45,25.0,2.5,1.6,13.95,2.5,0.0,0.0
2018,7,15,5,0,50.0,5.0,1.6,14.1,5.0,4.55,0.0
2018,7,15,5,15,191.5,16.0,1.55,14.6,30.5,14.55,0.0
2018,7,15,5,30,333.0,27.0,1.5,15.1,56.0,22.13,12.06
2018,7,15,5,45,431.0,34.0,1.45,15.65,96.5,26.96,17.77
2018,7,15,6,0,529.0,41.0,1.4,16.2,137.0,31.73,22.37
2018,7,15,6,15,576.0,47.5,1.45,17.05,182.5,35.81,26.12
2018,7,15,6,30,623.0,54.0,1.5,17.9,228.0,43.39,32.78
2018,7,15,6,45,649.5,62.0,1.5,18.75,276.0,48.67,37.25
2018,7,15,7,0,676.0,70.0,1.5,19.6,324.0,53.65,41.35
2018,7,15,7,15,737.0,67.5,1.55,20.45,381.5,50.49,38.31
2018,7,15,7,30,798.0,65.0,1.6,21.3,439.0,55.73,42.52
2018,7,15,7,45,820.5,67.0,1.6,22.1,489.5,96.29,50.06
2018,7,15,8,0,843.0,69.0,1.6,22.9,540.0,152.03,81.82
2018,7,15,8,15,860.5,71.0,1.6,23.75,588.5,209.29,124.92
2018,7,15,8,30,878.0,73.0,1.6,24.6,637.0,268.14,173.52
2018,7,15,8,45,891.0,74.5,1.65,25.5,681.5,326.61,223.07
2018,7,15,9,0,904.0,76.0,1.7,26.4,726.0,385.65,272.44
2018,7,15,9,15,911.0,79.5,1.8,27.1,765.5,444.2,320.48
2018,7,15,9,30,918.0,83.0,1.9,27.8,805.0,502.19,366.47
2018,7,15,9,45,921.5,86.5,2.0,28.45,838.5,557.56,409.05
2018,7,15,10,0,925.0,90.0,2.1,29.1,872.0,611.51,449.13
2018,7,15,10,15,932.0,91.0,2.2,29.7,901.0,663.85,486.9
2018,7,15,10,30,939.0,92.0,2.3,30.3,930.0,714.64,522.48
2018,7,15,10,45,944.0,92.5,2.4,30.85,952.0,761.78,554.11
2018,7,15,11,0,949.0,93.0,2.5,31.4,974.0,806.75,582.42
2018,7,15,11,15,953.0,92.5,2.6,31.65,989.0,847.64,608.5
2018,7,15,11,30,957.0,92.0,2.7,31.9,1004.0,885.89,632.72
2018,7,15,11,45,959.0,92.5,2.85,32.1,1011.5,920.52,655.01
2018,7,15,12,0,961.0,93.0,3.0,32.3,1019.0,952.11,675.32
2018,7,15,12,15,959.5,94.0,3.1,32.3,1018.0,977.77,692.07
2018,7,15,12,30,958.0,95.0,3.2,32.3,1017.0,999.98,706.73
2018,7,15,12,45,955.0,96.0,3.3,32.35,1008.5,1017.19,718.19
2018,7,15,13,0,952.0,97.0,3.4,32.4,1000.0,1030.71,727.46
2018,7,15,13,15,949.5,96.0,3.5,32.3,984.0,1038.94,733.99
2018,7,15,13,30,947.0,95.0,3.6,32.2,968.0,1043.33,738.26
2018,7,15,13,45,943.5,94.0,3.65,32.05,945.5,1042.88,739.42
2018,7,15,14,0,940.0,93.0,3.7,31.9,923.0,1038.59,738.3
2018,7,15,14,15,934.5,91.5,3.75,31.65,893.5,1027.99,733.6
2018,7,15,14,30,929.0,90.0,3.8,31.4,864.0,1013.68,726.65
2018,7,15,14,45,921.5,88.5,3.9,31.15,828.5,993.84,716.51
2018,7,15,15,0,914.0,87.0,4.0,30.9,793.0,970.57,704.14
2018,7,15,15,15,903.5,85.5,4.0,30.9,752.0,941.26,686.48
2018,7,15,15,30,893.0,84.0,4.0,30.9,711.0,908.99,666.84
2018,7,15,15,45,879.5,81.5,4.05,30.0,665.5,870.21,645.28
2018,7,15,16,0,866.0,79.0,4.1,29.1,620.0,829.09,621.71
2018,7,15,16,15,849.5,76.5,4.1,28.5,571.5,783.45,593.57
2018,7,15,16,30,833.0,74.0,4.1,27.9,523.0,736.23,563.77
2018,7,15,16,45,810.0,70.5,4.1,27.35,471.5,687.35,532.02
2018,7,15,17,0,787.0,67.0,4.1,26.8,420.0,632.01,494.74
2018,7,15,17,15,755.0,63.5,4.0,26.0,368.0,570.78,450.24
2018,7,15,17,30,723.0,60.0,3.9,25.2,316.0,510.62,404.84
2018,7,15,17,45,678.0,55.5,3.8,24.45,265.0,443.72,352.32
2018,7,15,18,0,633.0,51.0,3.7,23.7,214.0,379.96,300.17
2018,7,15,18,15,563.5,45.5,3.6,22.85,166.5,310.2,241.51
2018,7,15,18,30,494.0,40.0,3.5,22.0,119.0,245.48,185.29
2018,7,15,18,45,382.0,32.0,3.35,21.15,80.0,171.81,121.61
2018,7,15,19,0,270.0,24.0,3.2,20.3,41.0,105.54,47.13
2018,7,15,19,15,143.5,13.5,3.15,19.8,21.5,40.97,0.0
2018,7,15,19,30,17.0,3.0,3.1,19.3,2.0,0.0,0.0
2018,7,15,19,45,8.5,1.5,3.05,18.75,1.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.0,18.2,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,2.9,17.9,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,2.8,17.6,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,2.75,17.3,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,2.65,16.8,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,2.55,16.4,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,2.4,15.65,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,2.4,15.35,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,2.4,15.05,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,2.35,14.75,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,7,16,4,45,25.0,2.5,1.9,13.6,2.5,0.0,0.0
2018,7,16,5,0,50.0,5.0,1.9,13.7,5.0,4.55,0.0
2018,7,16,5,15,195.0,16.0,1.9,14.25,30.5,14.55,0.0
2018,7,16,5,30,340.0,27.0,1.9,14.8,56.0,22.22,11.95
2018,7,16,5,45,441.5,34.0,1.95,15.35,97.5,27.05,17.83
2018,7,16,6,0,543.0,41.0,2.0,15.9,139.0,31.84,22.47
2018,7,16,6,15,477.0,55.0,1.95,16.75,161.0,41.59,31.24
2018,7,16,6,30,411.0,69.0,1.9,17.6,183.0,50.67,39.22
2018,7,16,6,45,452.0,83.5,1.9,18.4,232.5,60.09,47.31
2018,7,16,7,0,493.0,98.0,1.9,19.2,282.0,68.99,54.75
2018,7,16,7,15,629.0,87.5,1.9,20.05,358.0,59.33,46.01
2018,7,16,7,30,765.0,77.0,1.9,20.9,434.0,56.32,43.09
2018,7,16,7,45,811.5,73.5,1.95,21.75,491.0,91.89,47.09
2018,7,16,8,0,858.0,70.0,2.0,22.6,548.0,153.83,82.88
2018,7,16,8,15,874.5,72.0,2.05,23.55,596.5,211.9,126.64
2018,7,16,8,30,891.0,74.0,2.1,24.5,645.0,271.43,175.99
2018,7,16,8,45,904.5,75.0,2.1,25.4,690.0,330.5,226.22
2018,7,16,9,0,918.0,76.0,2.1,26.3,735.0,390.17,276.29
2018,7,16,9,15,927.0,78.5,2.2,27.1,775.5,449.59,325.11
2018,7,16,9,30,936.0,81.0,2.3,27.9,816.0,508.62,371.97
2018,7,16,9,45,942.5,82.5,2.35,28.65,850.5,564.87,415.09
2018,7,16,10,0,949.0,84.0,2.4,29.4,885.0,619.95,455.77
2018,7,16,10,15,954.5,85.0,2.45,30.0,913.5,672.56,493.6
2018,7,16,10,30,960.0,86.0,2.5,30.6,942.0,723.43,529.02
2018,7,16,10,45,964.0,86.5,2.55,31.2,963.5,770.8,560.18
2018,7,16,11,0,968.0,87.0,2.6,31.8,985.0,815.86,588.06
2018,7,16,11,15,970.0,87.5,2.7,32.15,999.0,856.81,613.86
2018,7,16,11,30,972.0,88.0,2.8,32.5,1013.0,894.93,637.65
2018,7,16,11,45,973.5,88.0,2.9,32.8,1020.0,929.17,658.98
2018,7,16,12,0,975.0,88.0,3.0,33.1,1027.0,960.26,678.24
2018,7,16,12,15,973.0,89.5,3.1,33.15,1026.0,986.29,695.01
2018,7,16,12,30,971.0,91.0,3.2,33.2,1025.0,1008.8,709.63
2018,7,16,12,45,967.5,92.0,3.35,33.2,1016.0,1025.75,721.4
2018,7,16,13,0,964.0,93.0,3.5,33.2,1007.0,1038.94,730.95
2018,7,16,13,15,961.5,92.5,3.55,33.1,991.0,1047.77,737.47
2018,7,16,13,30,959.0,92.0,3.6,33.0,975.0,1052.73,741.72
2018,7,16,13,45,954.5,91.5,3.65,32.9,952.0,1051.82,742.44
2018,7,16,14,0,950.0,91.0,3.7,32.8,929.0,1047.04,740.89
2018,7,16,14,15,944.5,89.5,3.7,32.6,899.5,1036.37,735.71
2018,7,16,14,30,939.0,88.0,3.7,32.4,870.0,1021.95,728.29
2018,7,16,14,45,931.5,87.0,3.75,32.2,834.5,1002.5,718.07
2018,7,16,15,0,924.0,86.0,3.8,32.0,799.0,979.61,705.66
2018,7,16,15,15,914.0,84.0,3.8,32.0,757.5,949.97,687.98
2018,7,16,15,30,904.0,82.0,3.8,32.0,716.0,917.3,668.29
2018,7,16,15,45,891.0,80.0,3.75,31.35,670.5,879.19,646.32
2018,7,16,16,0,878.0,78.0,3.7,30.7,625.0,838.67,622.45
2018,7,16,16,15,861.0,75.5,3.65,30.25,576.0,792.18,593.61
2018,7,16,16,30,844.0,73.0,3.6,29.8,527.0,744.09,563.2
2018,7,16,16,45,821.0,70.0,3.55,29.35,475.5,689.75,527.73
2018,7,16,17,0,798.0,67.0,3.5,28.9,424.0,640.07,494.85
2018,7,16,17,15,766.0,63.5,3.4,28.2,371.5,578.29,450.51
2018,7,16,17,30,734.0,60.0,3.3,27.5,319.0,517.54,405.24
2018,7,16,17,45,688.0,56.0,3.2,26.8,267.5,450.05,352.98
2018,7,16,18,0,642.0,52.0,3.1,26.1,216.0,385.75,301.07
2018,7,16,18,15,572.0,46.0,2.85,25.1,167.5,314.76,242.21
2018,7,16,18,30,502.0,40.0,2.6,24.1,119.0,248.71,185.64
2018,7,16,18,45,387.5,32.0,2.4,23.15,80.0,173.74,121.56
2018,7,16,19,0,273.0,24.0,2.2,22.2,41.0,106.05,44.3
2018,7,16,19,15,145.0,13.5,2.2,21.6,21.5,41.29,0.0
2018,7,16,19,30,17.0,3.0,2.2,21.0,2.0,0.0,0.0
2018,7,16,19,45,8.5,1.5,2.15,20.45,1.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.1,19.9,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.0,19.1,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,1.9,18.75,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,1.8,18.4,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,1.75,18.15,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,1.7,17.9,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,1.6,17.7,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,1.45,17.3,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,1.35,16.95,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,1.25,16.65,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,1.15,16.2,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,1.05,15.95,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,1.0,15.35,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,0.95,15.2,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,0.9,14.85,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,7,17,4,45,24.5,3.0,1.15,15.4,2.5,0.0,0.0
2018,7,17,5,0,49.0,6.0,1.2,15.6,5.0,0.0,0.0
2018,7,17,5,15,193.0,16.0,1.3,16.15,29.5,14.55,0.0
2018,7,17,5,30,337.0,26.0,1.4,16.7,54.0,21.36,10.95
2018,7,17,5,45,439.0,34.0,1.5,17.3,96.0,27.11,17.7
2018,7,17,6,0,541.0,42.0,1.6,17.9,138.0,32.73,23.04
2018,7,17,6,15,551.5,51.5,1.6,18.7,177.0,39.07,28.77
2018,7,17,6,30,562.0,61.0,1.6,19.5,216.0,45.03,33.98
2018,7,17,6,45,580.5,71.5,1.6,20.3,260.5,51.43,39.41
2018,7,17,7,0,599.0,82.0,1.6,21.1,305.0,57.41,44.33
2018,7,17,7,15,566.5,99.5,1.65,22.0,335.5,67.79,52.9
2018,7,17,7,30,534.0,117.0,1.7,22.9,366.0,77.47,60.7
2018,7,17,7,45,620.5,114.5,1.7,23.85,435.5,105.12,62.73
2018,7,17,8,0,707.0,112.0,1.7,24.8,505.0,154.23,88.62
2018,7,17,8,15,771.0,103.5,1.8,25.6,567.0,210.39,128.55
2018,7,17,8,30,835.0,95.0,1.9,26.4,629.0,267.6,173.5
2018,7,17,8,45,875.0,87.0,1.95,27.15,681.5,330.87,225.46
2018,7,17,9,0,915.0,79.0,2.0,27.9,734.0,391.15,275.07
2018,7,17,9,15,920.5,82.5,2.05,28.6,773.0,449.89,323.06
2018,7,17,9,30,926.0,86.0,2.1,29.3,812.0,507.88,368.79
2018,7,17,9,45,929.0,89.5,2.15,30.05,845.5,563.59,411.1
2018,7,17,10,0,932.0,93.0,2.2,30.8,879.0,617.81,450.77
2018,7,17,10,15,897.0,120.0,2.2,31.3,897.0,666.55,484.91
2018,7,17,10,30,862.0,147.0,2.2,31.8,915.0,709.46,513.79
2018,7,17,10,45,890.0,133.5,2.25,32.35,943.0,758.69,547.27
2018,7,17,11,0,918.0,120.0,2.3,32.9,971.0,807.37,578.04
2018,7,17,11,15,938.0,108.5,2.35,33.2,989.5,850.51,604.81
2018,7,17,11,30,958.0,97.0,2.4,33.5,1008.0,891.85,630.2
2018,7,17,11,45,952.5,101.5,2.4,33.8,1012.5,923.92,649.11
2018,7,17,12,0,947.0,106.0,2.4,34.1,1017.0,952.56,665.83
2018,7,17,12,15,951.0,103.0,2.5,34.2,1017.5,979.41,682.87
2018,7,17,12,30,955.0,100.0,2.6,34.3,1018.0,1002.97,697.91
2018,7,17,12,45,950.0,102.0,2.65,34.45,1008.5,1019.33,708.0
2018,7,17,13,0,945.0,104.0,2.7,34.6,999.0,1031.98,715.94
2018,7,17,13,15,942.0,103.5,2.75,34.55,983.0,1040.32,721.98
2018,7,17,13,30,939.0,103.0,2.8,34.5,967.0,1044.86,725.83
2018,7,17,13,45,934.5,102.0,2.9,34.45,944.0,1043.56,726.7
2018,7,17,14,0,930.0,101.0,3.0,34.4,921.0,1038.45,725.35
2018,7,17,14,15,924.0,99.5,3.05,34.2,891.0,1027.56,720.56
2018,7,17,14,30,918.0,98.0,3.1,34.0,861.0,1012.98,713.57
2018,7,17,14,45,909.5,96.0,3.15,33.8,825.0,991.88,702.54
2018,7,17,15,0,901.0,94.0,3.2,33.6,789.0,967.41,689.38
2018,7,17,15,15,890.0,92.5,3.2,33.6,748.0,937.96,672.1
2018,7,17,15,30,879.0,91.0,3.2,33.6,707.0,905.63,652.9
2018,7,17,15,45,864.5,88.5,3.35,32.9,661.0,866.41,631.74
2018,7,17,16,0,850.0,86.0,3.5,32.2,615.0,824.95,608.56
2018,7,17,16,15,831.0,83.5,3.5,31.65,566.0,777.86,579.91
2018,7,17,16,30,812.0,81.0,3.5,31.1,517.0,735.63,554.09
2018,7,17,16,45,787.5,77.5,3.5,30.55,465.5,680.43,518.49
2018,7,17,17,0,763.0,74.0,3.5,30.0,414.0,624.92,481.52
2018,7,17,17,15,728.0,70.0,3.45,29.2,361.5,562.13,436.75
2018,7,17,17,30,693.0,66.0,3.4,28.4,309.0,500.71,391.28
2018,7,17,17,45,645.5,61.0,3.35,27.6,258.5,435.25,340.81
2018,7,17,18,0,598.0,56.0,3.3,26.8,208.0,371.46,289.59
2018,7,17,18,15,525.0,49.0,3.15,25.85,160.5,298.32,229.34
2018,7,17,18,30,452.0,42.0,3.0,24.9,113.0,232.46,173.28
2018,7,17,18,45,331.5,32.5,2.85,23.9,74.5,156.71,109.26
2018,7,17,19,0,211.0,23.0,2.7,22.9,36.0,88.97,33.99
2018,7,17,19,15,105.5,11.5,2.6,22.35,18.0,31.59,0.0
2018,7,17,19,30,0.0,0.0,2.5,21.8,0.0,0.0,0.0
2018,7,17,19,45,0.0,0.0,2.4,21.2,0.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,2.3,20.6,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,2.2,20.25,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,2.1,19.9,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,2.0,19.6,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,1.9,19.3,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,1.8,19.1,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,1.7,18.9,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,1.65,18.7,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,1.55,18.4,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,1.5,18.3,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,1.45,18.15,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,1.35,17.9,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,1.25,17.7,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,1.15,16.15,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,1.25,16.15,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,7,18,4,45,17.0,2.5,1.4,16.3,2.0,0.0,0.0
2018,7,18,5,0,34.0,5.0,1.5,16.4,4.0,0.0,0.0
2018,7,18,5,15,157.5,16.5,1.55,16.8,27.0,15.01,0.0
2018,7,18,5,30,281.0,28.0,1.6,17.2,50.0,23.27,12.12
2018,7,18,5,45,326.5,39.0,1.7,17.65,82.5,31.46,21.35
2018,7,18,6,0,372.0,50.0,1.8,18.1,115.0,39.23,28.65
2018,7,18,6,15,430.5,60.5,1.7,18.75,160.0,46.23,35.02
2018,7,18,6,30,489.0,71.0,1.6,19.4,205.0,52.91,40.87
2018,7,18,6,45,437.5,91.5,1.55,20.1,230.0,65.82,51.95
2018,7,18,7,0,386.0,112.0,1.5,20.8,255.0,78.29,62.39
2018,7,18,7,15,506.0,108.5,1.45,21.7,325.5,74.3,58.52
2018,7,18,7,30,626.0,105.0,1.4,22.6,396.0,69.57,54.06
2018,7,18,7,45,699.5,99.0,1.4,23.5,458.5,97.72,54.96
2018,7,18,8,0,773.0,93.0,1.4,24.4,521.0,152.73,84.9
2018,7,18,8,15,814.5,88.5,1.5,25.25,575.5,205.85,123.28
2018,7,18,8,30,856.0,84.0,1.6,26.1,630.0,269.96,174.49
2018,7,18,8,45,869.5,86.0,1.7,26.95,674.5,328.04,223.31
2018,7,18,9,0,883.0,88.0,1.8,27.8,719.0,386.77,272.15
2018,7,18,9,15,890.5,91.0,1.8,28.65,758.0,444.26,318.62
2018,7,18,9,30,898.0,94.0,1.8,29.5,797.0,501.25,362.97
2018,7,18,9,45,797.0,151.0,1.85,30.35,795.5,543.98,395.33
2018,7,18,10,0,696.0,208.0,1.9,31.2,794.0,576.7,418.55
2018,7,18,10,15,638.0,255.0,2.05,31.7,806.0,618.98,448.01
2018,7,18,10,30,580.0,302.0,2.2,32.2,818.0,656.04,472.69
2018,7,18,10,45,584.5,310.0,2.35,32.7,840.5,697.94,501.08
2018,7,18,11,0,589.0,318.0,2.5,33.2,863.0,738.83,528.23
2018,7,18,11,15,601.0,315.0,2.65,33.45,878.5,772.68,551.26
2018,7,18,11,30,613.0,312.0,2.8,33.7,894.0,807.86,574.89
2018,7,18,11,45,629.0,305.0,2.95,33.9,906.0,841.78,597.74
2018,7,18,12,0,645.0,298.0,3.1,34.1,918.0,874.31,619.55
2018,7,18,12,15,791.5,200.5,3.15,34.15,961.0,933.76,660.04
2018,7,18,12,30,938.0,103.0,3.2,34.2,1004.0,990.36,695.66
2018,7,18,12,45,938.5,102.0,3.2,34.2,996.5,1008.84,706.96
2018,7,18,13,0,939.0,101.0,3.2,34.2,989.0,1023.73,716.39
2018,7,18,13,15,936.0,100.0,3.1,34.2,973.0,1031.48,720.7
2018,7,18,13,30,933.0,99.0,3.0,34.2,957.0,1035.43,722.78
2018,7,18,13,45,928.0,98.5,2.95,34.15,934.0,1034.1,722.29
2018,7,18,14,0,923.0,98.0,2.9,34.1,911.0,1028.99,719.63
2018,7,18,14,15,916.5,97.0,2.9,33.95,881.5,1018.14,714.27
2018,7,18,14,30,910.0,96.0,2.9,33.8,852.0,1003.66,706.78
2018,7,18,14,45,901.0,94.5,2.9,33.7,816.0,982.7,695.17
2018,7,18,15,0,892.0,93.0,2.9,33.6,780.0,958.42,681.52
2018,7,18,15,15,881.0,91.0,2.9,33.6,739.0,928.58,664.04
2018,7,18,15,30,870.0,89.0,2.9,33.6,698.0,895.87,644.67
2018,7,18,15,45,850.0,88.5,3.05,32.95,651.0,854.34,621.96
2018,7,18,16,0,830.0,88.0,3.2,32.3,604.0,810.96,597.47
2018,7,18,16,15,815.0,84.0,3.3,31.65,556.5,772.75,575.62
2018,7,18,16,30,800.0,80.0,3.4,31.0,509.0,725.74,547.08
2018,7,18,16,45,774.5,77.0,3.55,30.35,458.0,670.87,512.36
2018,7,18,17,0,749.0,74.0,3.7,29.7,407.0,615.79,476.08
2018,7,18,17,15,714.5,70.0,3.7,28.65,355.5,553.92,432.27
2018,7,18,17,30,680.0,66.0,3.7,27.6,304.0,493.41,387.65
2018,7,18,17,45,631.0,61.0,3.75,26.6,253.5,427.79,337.07
2018,7,18,18,0,582.0,56.0,3.8,25.6,203.0,364.0,285.76
2018,7,18,18,15,508.5,49.0,3.6,24.55,156.5,291.47,225.57
2018,7,18,18,30,435.0,42.0,3.4,23.5,110.0,226.3,169.74
2018,7,18,18,45,314.5,32.0,3.2,22.5,72.0,150.97,105.64
2018,7,18,19,0,194.0,22.0,3.0,21.5,34.0,83.45,28.91
2018,7,18,19,15,97.0,11.0,2.75,21.05,17.0,29.45,0.0
2018,7,18,19,30,0.0,0.0,2.5,20.6,0.0,0.0,0.0
2018,7,18,19,45,0.0,0.0,2.25,20.15,0.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.0,19.7,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,1.8,19.65,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,1.6,19.6,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,1.4,19.55,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.1,19.55,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,0.95,19.65,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,0.9,19.45,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,0.95,19.25,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,1.1,18.9,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,1.15,18.75,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,1.2,18.6,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,1.25,18.45,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,1.45,18.25,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,1.6,18.2,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,1.7,18.1,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.0,17.9,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.2,17.8,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.35,17.7,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.5,17.6,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.6,17.45,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.8,17.15,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,7,19,4,45,2.0,1.0,2.8,17.0,1.0,0.0,0.0
2018,7,19,5,0,4.0,2.0,2.8,17.0,2.0,0.0,0.0
2018,7,19,5,15,48.0,15.5,2.6,17.4,19.0,14.1,0.0
2018,7,19,5,30,92.0,29.0,2.4,17.8,36.0,23.34,11.8
2018,7,19,5,45,118.0,44.0,2.25,18.2,60.0,34.9,24.18
2018,7,19,6,0,144.0,59.0,2.1,18.6,84.0,46.17,34.58
2018,7,19,6,15,176.5,78.0,1.95,19.25,119.0,59.92,46.85
2018,7,19,6,30,209.0,97.0,1.8,19.9,154.0,73.22,58.43
2018,7,19,6,45,334.5,105.5,1.7,20.55,218.5,75.28,60.01
2018,7,19,7,0,460.0,114.0,1.6,21.2,283.0,80.24,63.96
2018,7,19,7,15,525.0,119.0,1.5,21.95,340.0,82.3,65.29
2018,7,19,7,30,590.0,124.0,1.4,22.7,397.0,83.46,65.81
2018,7,19,7,45,619.0,130.5,1.3,23.5,446.0,115.88,71.88
2018,7,19,8,0,648.0,137.0,1.2,24.3,495.0,165.07,99.71
2018,7,19,8,15,671.0,142.0,1.15,25.2,542.0,215.64,136.46
2018,7,19,8,30,694.0,147.0,1.1,26.1,589.0,268.81,178.56
2018,7,19,8,45,660.0,172.0,1.1,27.05,616.5,323.18,223.94
2018,7,19,9,0,626.0,197.0,1.1,28.0,644.0,373.44,264.88
2018,7,19,9,15,687.0,181.0,1.15,28.85,697.0,425.63,304.87
2018,7,19,9,30,748.0,165.0,1.2,29.7,750.0,483.44,348.18
2018,7,19,9,45,779.5,156.0,1.3,30.5,789.5,539.01,389.23
2018,7,19,10,0,811.0,147.0,1.4,31.3,829.0,593.01,428.12
2018,7,19,10,15,818.5,149.0,1.5,31.85,857.0,642.77,463.27
2018,7,19,10,30,826.0,151.0,1.6,32.4,885.0,691.37,496.67
2018,7,19,10,45,831.5,152.5,1.65,32.95,906.5,736.71,526.69
2018,7,19,11,0,837.0,154.0,1.7,33.5,928.0,780.26,554.73
2018,7,19,11,15,841.0,154.0,1.85,33.75,942.0,813.16,575.81
2018,7,19,11,30,845.0,154.0,2.0,34.0,956.0,848.78,598.63
2018,7,19,11,45,847.5,153.0,2.1,34.2,962.5,879.84,618.14
2018,7,19,12,0,850.0,152.0,2.2,34.4,969.0,908.24,635.98
2018,7,19,12,15,851.0,152.0,2.35,34.4,969.0,933.39,652.77
2018,7,19,12,30,852.0,152.0,2.5,34.4,969.0,955.59,667.79
2018,7,19,12,45,852.0,150.0,2.6,34.4,961.0,971.9,678.81
2018,7,19,13,0,852.0,148.0,2.7,34.4,953.0,984.92,687.91
2018,7,19,13,15,849.5,146.0,2.8,34.3,937.5,992.06,693.77
2018,7,19,13,30,847.0,144.0,2.9,34.2,922.0,995.7,697.6
2018,7,19,13,45,843.0,141.5,3.0,34.1,899.5,993.81,698.11
2018,7,19,14,0,839.0,139.0,3.1,34.0,877.0,988.39,696.54
2018,7,19,14,15,832.0,136.5,3.15,33.75,848.0,976.51,691.04
2018,7,19,14,30,825.0,134.0,3.2,33.5,819.0,972.12,690.42
2018,7,19,14,45,816.0,131.5,3.25,33.25,784.5,951.35,679.37
2018,7,19,15,0,807.0,129.0,3.3,33.0,750.0,927.48,666.4
2018,7,19,15,15,794.0,126.0,3.3,33.0,709.5,896.38,647.7
2018,7,19,15,30,781.0,123.0,3.3,33.0,669.0,862.7,627.26
2018,7,19,15,45,764.5,119.5,3.4,32.2,624.5,823.04,605.16
2018,7,19,16,0,748.0,116.0,3.5,31.4,580.0,781.46,581.27
2018,7,19,16,15,726.5,112.0,3.5,30.8,532.5,737.19,554.07
2018,7,19,16,30,705.0,108.0,3.5,30.2,485.0,688.39,523.14
2018,7,19,16,45,676.5,103.0,3.5,29.65,435.0,632.69,486.12
2018,7,19,17,0,648.0,98.0,3.5,29.1,385.0,577.28,447.3
2018,7,19,17,15,610.0,92.0,3.4,28.3,335.0,515.3,402.44
2018,7,19,17,30,572.0,86.0,3.3,27.5,285.0,455.24,357.48
2018,7,19,17,45,519.5,78.0,3.25,26.7,236.0,387.46,304.96
2018,7,19,18,0,467.0,70.0,3.2,25.9,187.0,323.91,253.86
2018,7,19,18,15,396.0,59.5,3.0,25.05,143.0,254.48,196.52
2018,7,19,18,30,325.0,49.0,2.8,24.2,99.0,190.69,142.6
2018,7,19,18,45,227.5,35.0,2.65,23.35,64.0,125.42,87.18
2018,7,19,19,0,130.0,21.0,2.5,22.5,29.0,64.9,18.72
2018,7,19,19,15,65.0,10.5,2.35,22.05,14.5,22.58,0.0
2018,7,19,19,30,0.0,0.0,2.2,21.6,0.0,0.0,0.0
2018,7,19,19,45,0.0,0.0,2.1,21.15,0.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.0,20.7,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,1.85,20.45,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,1.7,20.2,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,1.4,19.8,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,1.35,19.65,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,1.15,19.2,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.25,18.75,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,1.3,18.6,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,1.3,18.45,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,1.35,18.2,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,1.45,17.95,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,1.55,17.7,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,1.6,17.6,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,1.65,17.45,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,1.65,17.2,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,1.6,16.95,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,1.5,16.75,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,1.35,16.6,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,1.4,16.65,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,7,20,4,45,4.5,1.0,1.65,17.0,1.0,0.0,0.0
2018,7,20,5,0,9.0,2.0,1.8,17.2,2.0,0.0,0.0
2018,7,20,5,15,83.0,14.5,1.85,17.75,20.5,13.19,0.0
2018,7,20,5,30,157.0,27.0,1.9,18.3,39.0,21.18,9.82
2018,7,20,5,45,244.5,41.0,1.95,18.9,75.5,31.74,21.38
2018,7,20,6,0,332.0,55.0,2.0,19.5,112.0,41.98,30.81
2018,7,20,6,15,398.0,65.0,2.1,20.35,156.0,48.83,37.0
2018,7,20,6,30,464.0,75.0,2.2,21.2,200.0,56.37,43.55
2018,7,20,6,45,512.5,83.0,2.25,22.05,248.5,60.47,46.91
2018,7,20,7,0,561.0,91.0,2.3,22.9,297.0,64.37,49.97
2018,7,20,7,15,596.5,97.5,2.3,23.8,346.0,66.82,51.7
2018,7,20,7,30,632.0,104.0,2.3,24.7,395.0,69.11,53.23
2018,7,20,7,45,659.0,109.0,2.25,25.6,443.5,101.71,59.24
2018,7,20,8,0,686.0,114.0,2.2,26.5,492.0,151.91,87.32
2018,7,20,8,15,706.5,118.0,2.15,27.4,538.0,203.48,125.04
2018,7,20,8,30,727.0,122.0,2.1,28.3,584.0,257.24,168.17
2018,7,20,8,45,721.5,135.0,2.05,29.15,621.0,312.3,213.99
2018,7,20,9,0,716.0,148.0,2.0,30.0,658.0,366.34,258.2
2018,7,20,9,15,655.5,186.5,1.95,30.7,674.0,417.04,299.13
2018,7,20,9,30,595.0,225.0,1.9,31.4,690.0,460.7,332.75
2018,7,20,9,45,715.5,173.5,1.85,32.15,757.0,517.88,374.61
2018,7,20,10,0,836.0,122.0,1.8,32.9,824.0,586.98,424.02
2018,7,20,10,15,843.5,123.5,1.8,33.3,852.0,636.29,458.69
2018,7,20,10,30,851.0,125.0,1.8,33.7,880.0,684.3,491.54
2018,7,20,10,45,857.0,125.0,1.8,34.1,901.0,728.46,520.93
2018,7,20,11,0,863.0,125.0,1.8,34.5,922.0,770.75,547.25
2018,7,20,11,15,866.5,125.5,1.85,34.7,936.5,809.43,571.3
2018,7,20,11,30,870.0,126.0,1.9,34.9,951.0,845.73,593.68
2018,7,20,11,45,873.0,125.0,2.0,35.1,958.0,877.71,613.69
2018,7,20,12,0,876.0,124.0,2.1,35.3,965.0,906.97,631.98
2018,7,20,12,15,878.0,123.5,2.2,35.3,965.5,932.9,648.74
2018,7,20,12,30,880.0,123.0,2.3,35.3,966.0,955.8,663.69
2018,7,20,12,45,881.5,120.0,2.4,35.3,958.5,972.65,675.0
2018,7,20,13,0,883.0,117.0,2.5,35.3,951.0,986.09,684.34
2018,7,20,13,15,880.0,116.0,2.6,35.15,935.5,993.55,690.55
2018,7,20,13,30,877.0,115.0,2.7,35.0,920.0,997.42,694.71
2018,7,20,13,45,872.5,113.5,2.8,34.85,897.5,995.67,695.51
2018,7,20,14,0,868.0,112.0,2.9,34.7,875.0,990.31,694.19
2018,7,20,14,15,861.0,110.5,3.05,34.4,846.0,978.93,690.0
2018,7,20,14,30,854.0,109.0,3.2,34.1,817.0,964.12,683.66
2018,7,20,14,45,845.0,107.0,3.3,33.75,782.0,943.51,673.38
2018,7,20,15,0,836.0,105.0,3.4,33.4,747.0,919.77,661.04
2018,7,20,15,15,824.0,102.5,3.4,33.4,707.0,889.72,642.98
2018,7,20,15,30,812.0,100.0,3.4,33.4,667.0,857.03,623.13
2018,7,20,15,45,797.0,97.5,3.55,32.5,623.0,827.15,608.02
2018,7,20,16,0,782.0,95.0,3.7,31.6,579.0,786.97,585.48
2018,7,20,16,15,762.0,91.5,3.75,31.0,531.5,739.77,556.43
2018,7,20,16,30,742.0,88.0,3.8,30.4,484.0,691.43,525.94
2018,7,20,16,45,716.0,84.0,3.8,29.8,434.5,637.27,490.36
2018,7,20,17,0,690.0,80.0,3.8,29.2,385.0,583.08,453.11
2018,7,20,17,15,654.0,75.5,3.75,28.45,335.5,524.51,410.58
2018,7,20,17,30,618.0,71.0,3.7,27.7,286.0,465.49,366.21
2018,7,20,17,45,568.5,65.0,3.65,27.0,237.5,399.49,314.69
2018,7,20,18,0,519.0,59.0,3.6,26.3,189.0,337.4,264.33
2018,7,20,18,15,447.0,51.0,3.5,25.6,144.5,267.67,206.36
2018,7,20,18,30,375.0,43.0,3.4,24.9,100.0,205.22,152.99
2018,7,20,18,45,268.0,32.0,3.3,24.2,65.0,136.49,94.28
2018,7,20,19,0,161.0,21.0,3.2,23.5,30.0,72.76,17.55
2018,7,20,19,15,80.5,10.5,3.1,23.1,15.0,25.7,0.0
2018,7,20,19,30,0.0,0.0,3.0,22.7,0.0,0.0,0.0
2018,7,20,19,45,0.0,0.0,2.9,22.3,0.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.8,21.9,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,2.75,21.65,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,2.7,21.4,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.65,21.15,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.6,20.9,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,2.55,20.75,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.5,20.6,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,2.45,20.45,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,2.4,20.3,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.35,20.2,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.3,20.1,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.25,19.95,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.2,19.8,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.2,19.7,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.2,19.6,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.15,19.45,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.1,19.3,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,2.05,19.15,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,2.0,18.85,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,2.0,18.7,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,1.95,18.45,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,1.9,18.2,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.8,17.8,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.75,17.65,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.65,17.35,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.55,17.05,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.45,16.8,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.4,16.75,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,7,21,4,45,5.5,1.0,1.4,16.9,1.0,0.0,0.0
2018,7,21,5,0,11.0,2.0,1.4,17.0,2.0,0.0,0.0
2018,7,21,5,15,97.0,14.5,1.45,17.5,21.0,13.19,0.0
2018,7,21,5,30,183.0,27.0,1.5,18.0,40.0,21.24,9.49
2018,7,21,5,45,277.0,38.5,1.55,18.5,76.5,29.89,19.81
2018,7,21,6,0,371.0,50.0,1.6,19.0,113.0,39.54,28.75
2018,7,21,6,15,434.5,59.0,1.65,19.7,157.0,45.25,33.99
2018,7,21,6,30,498.0,68.0,1.7,20.4,201.0,50.75,38.81
2018,7,21,6,45,517.0,79.5,1.7,21.1,243.5,57.76,44.76
2018,7,21,7,0,536.0,91.0,1.7,21.8,286.0,64.31,50.16
2018,7,21,7,15,566.5,99.5,1.65,22.65,334.0,68.21,53.14
2018,7,21,7,30,597.0,108.0,1.6,23.5,382.0,71.83,55.81
2018,7,21,7,45,452.5,161.5,1.6,24.3,383.0,129.0,86.85
2018,7,21,8,0,308.0,215.0,1.6,25.1,384.0,188.46,131.66
2018,7,21,8,15,502.5,173.0,1.6,25.85,478.5,209.83,138.79
2018,7,21,8,30,697.0,131.0,1.6,26.6,573.0,256.75,169.57
2018,7,21,8,45,724.5,130.0,1.6,27.35,618.5,309.09,212.53
2018,7,21,9,0,752.0,129.0,1.6,28.1,664.0,367.97,260.05
2018,7,21,9,15,573.0,210.5,1.65,28.75,631.5,402.43,291.05
2018,7,21,9,30,394.0,292.0,1.7,29.4,599.0,420.37,306.74
2018,7,21,9,45,484.5,268.0,1.75,30.05,662.5,475.43,347.01
2018,7,21,10,0,575.0,244.0,1.8,30.7,726.0,537.49,391.65
2018,7,21,10,15,657.0,217.5,1.9,31.05,786.0,600.08,436.71
2018,7,21,10,30,739.0,191.0,2.0,31.4,846.0,668.22,484.84
2018,7,21,10,45,793.5,162.0,2.15,31.8,881.0,718.38,520.28
2018,7,21,11,0,848.0,133.0,2.3,32.2,916.0,766.54,553.3
2018,7,21,11,15,852.5,133.0,2.45,32.35,930.5,805.15,578.55
2018,7,21,11,30,857.0,133.0,2.6,32.5,945.0,841.47,602.27
2018,7,21,11,45,860.0,133.0,2.8,32.65,952.5,874.06,623.85
2018,7,21,12,0,863.0,133.0,3.0,32.8,960.0,904.0,643.71
2018,7,21,12,15,868.0,129.0,3.15,32.75,960.5,929.32,660.84
2018,7,21,12,30,873.0,125.0,3.3,32.7,961.0,951.66,676.15
2018,7,21,12,45,878.0,120.5,3.4,32.6,955.0,970.37,689.05
2018,7,21,13,0,883.0,116.0,3.5,32.5,949.0,985.74,699.95
2018,7,21,13,15,881.0,114.5,3.55,32.35,934.0,993.69,706.07
2018,7,21,13,30,879.0,113.0,3.6,32.2,919.0,998.05,710.07
2018,7,21,13,45,875.0,111.5,3.7,32.0,897.0,996.78,711.1
2018,7,21,14,0,871.0,110.0,3.8,31.8,875.0,991.89,709.96
2018,7,21,14,15,865.0,108.5,3.8,31.55,846.5,981.46,704.89
2018,7,21,14,30,859.0,107.0,3.8,31.3,818.0,967.56,697.69
2018,7,21,14,45,851.0,104.5,3.85,31.0,783.5,947.27,686.83
2018,7,21,15,0,843.0,102.0,3.9,30.7,749.0,923.79,673.89
2018,7,21,15,15,831.0,100.5,3.9,30.7,709.0,894.65,656.1
2018,7,21,15,30,819.0,99.0,3.9,30.7,669.0,862.86,636.49
2018,7,21,15,45,805.0,95.5,3.9,29.95,625.0,832.44,619.58
2018,7,21,16,0,791.0,92.0,3.9,29.2,581.0,791.65,595.25
2018,7,21,16,15,773.5,88.5,3.9,28.7,534.0,746.12,566.64
2018,7,21,16,30,756.0,85.0,3.9,28.2,487.0,699.24,536.53
2018,7,21,16,45,731.5,81.0,3.85,27.65,438.0,645.57,500.79
2018,7,21,17,0,707.0,77.0,3.8,27.1,389.0,591.73,463.52
2018,7,21,17,15,672.5,73.0,3.75,26.4,339.0,533.71,421.02
2018,7,21,17,30,638.0,69.0,3.7,25.7,289.0,475.26,376.69
2018,7,21,17,45,589.0,63.0,3.6,25.0,240.0,408.48,324.12
2018,7,21,18,0,540.0,57.0,3.5,24.3,191.0,345.55,272.64
2018,7,21,18,15,466.5,49.5,3.4,23.55,146.0,274.58,213.22
