Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,18,30,393.0,42.0,3.3,22.8,101.0,211.04,158.45
2018,7,21,18,45,281.5,31.5,3.15,22.1,65.5,140.38,97.4
2018,7,21,19,0,170.0,21.0,3.0,21.4,30.0,74.93,13.71
2018,7,21,19,15,85.0,10.5,2.9,20.95,15.0,26.61,0.0
2018,7,21,19,30,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2018,7,21,19,45,0.0,0.0,2.7,20.1,0.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.6,19.7,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.5,19.4,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.4,19.1,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.3,18.85,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.2,18.6,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.15,18.45,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.1,18.3,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.1,18.15,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.1,17.9,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.1,17.8,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.1,17.65,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.1,16.95,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.05,16.3,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,1.75,16.15,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,1.65,16.1,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,1.4,16.15,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,7,22,4,45,6.5,1.0,1.35,16.3,1.0,0.0,0.0
2018,7,22,5,0,13.0,2.0,1.3,16.4,2.0,0.0,0.0
2018,7,22,5,15,112.5,14.5,1.3,16.75,22.0,13.19,0.0
2018,7,22,5,30,212.0,27.0,1.3,17.1,42.0,21.31,9.11
2018,7,22,5,45,313.0,37.0,1.3,17.5,79.0,29.97,19.94
2018,7,22,6,0,414.0,47.0,1.3,17.9,116.0,37.08,26.74
2018,7,22,6,15,476.0,55.0,1.25,18.45,161.0,42.08,31.4
2018,7,22,6,30,538.0,63.0,1.2,19.0,206.0,46.92,35.7
2018,7,22,6,45,572.0,71.0,1.2,19.55,252.5,51.39,39.52
2018,7,22,7,0,606.0,79.0,1.2,20.1,299.0,55.61,42.99
2018,7,22,7,15,658.5,80.5,1.25,20.75,353.0,54.99,42.19
2018,7,22,7,30,711.0,82.0,1.3,21.4,407.0,60.05,46.24
2018,7,22,7,45,736.5,85.0,1.3,22.0,456.0,93.06,51.55
2018,7,22,8,0,762.0,88.0,1.3,22.6,505.0,145.71,80.66
2018,7,22,8,15,781.0,91.0,1.35,23.35,552.5,200.21,121.13
2018,7,22,8,30,800.0,94.0,1.4,24.1,600.0,256.66,167.41
2018,7,22,8,45,815.0,96.0,1.4,24.85,643.5,318.5,218.99
2018,7,22,9,0,830.0,98.0,1.4,25.6,687.0,374.97,265.95
2018,7,22,9,15,841.5,100.0,1.4,26.35,726.5,430.65,311.14
2018,7,22,9,30,853.0,102.0,1.4,27.1,766.0,486.32,354.7
2018,7,22,9,45,862.0,103.0,1.4,27.85,799.5,539.62,394.93
2018,7,22,10,0,871.0,104.0,1.4,28.6,833.0,592.15,433.06
2018,7,22,10,15,878.0,105.0,1.5,29.15,861.5,642.42,469.26
2018,7,22,10,30,885.0,106.0,1.6,29.7,890.0,691.26,503.44
2018,7,22,10,45,890.5,106.5,1.7,30.25,911.5,736.94,534.51
2018,7,22,11,0,896.0,107.0,1.8,30.8,933.0,780.63,562.0
2018,7,22,11,15,899.5,107.5,1.9,31.2,947.5,820.54,587.09
2018,7,22,11,30,903.0,108.0,2.0,31.6,962.0,857.94,610.4
2018,7,22,11,45,905.0,107.5,2.1,31.95,969.0,890.47,630.61
2018,7,22,12,0,907.0,107.0,2.2,32.3,976.0,920.09,648.93
2018,7,22,12,15,908.5,105.5,2.3,32.4,975.5,945.25,665.12
2018,7,22,12,30,910.0,104.0,2.4,32.5,975.0,967.18,679.36
2018,7,22,12,45,910.0,103.0,2.5,32.6,967.5,984.81,690.99
2018,7,22,13,0,910.0,102.0,2.6,32.7,960.0,998.91,700.55
2018,7,22,13,15,907.0,101.0,2.7,32.6,944.0,1006.46,706.72
2018,7,22,13,30,904.0,100.0,2.8,32.5,928.0,1010.29,710.75
2018,7,22,13,45,900.0,99.0,2.9,32.45,906.0,1009.42,711.82
2018,7,22,14,0,896.0,98.0,3.0,32.4,884.0,1004.84,710.7
2018,7,22,14,15,889.5,96.5,3.1,32.15,854.5,993.6,706.05
2018,7,22,14,30,883.0,95.0,3.2,31.9,825.0,978.81,699.21
2018,7,22,14,45,874.5,93.5,3.3,31.65,790.0,958.64,688.94
2018,7,22,15,0,866.0,92.0,3.4,31.4,755.0,935.24,676.54
2018,7,22,15,15,855.0,90.0,3.4,31.4,715.0,905.86,658.86
2018,7,22,15,30,844.0,88.0,3.4,31.4,675.0,873.69,639.31
2018,7,22,15,45,829.5,86.0,3.55,30.65,630.5,835.87,618.49
2018,7,22,16,0,815.0,84.0,3.7,29.9,586.0,795.92,595.72
2018,7,22,16,15,796.5,81.0,3.75,29.3,538.5,756.38,571.94
2018,7,22,16,30,778.0,78.0,3.8,28.7,491.0,708.42,541.68
2018,7,22,16,45,753.5,74.5,3.9,28.1,441.0,654.42,506.49
2018,7,22,17,0,729.0,71.0,4.0,27.5,391.0,600.2,469.91
2018,7,22,17,15,695.0,67.0,4.0,26.75,340.5,539.42,425.62
2018,7,22,17,30,661.0,63.0,4.0,26.0,290.0,480.02,380.68
2018,7,22,17,45,612.5,58.0,4.0,25.2,241.0,415.38,329.85
2018,7,22,18,0,564.0,53.0,4.0,24.4,192.0,352.71,278.55
2018,7,22,18,15,492.0,46.0,3.9,23.65,146.5,281.72,218.8
2018,7,22,18,30,420.0,39.0,3.8,22.9,101.0,218.03,163.55
2018,7,22,18,45,304.5,29.5,3.7,22.15,65.5,145.75,100.65
2018,7,22,19,0,189.0,20.0,3.6,21.4,30.0,79.02,8.6
2018,7,22,19,15,94.5,10.0,3.5,20.95,15.0,28.06,0.0
2018,7,22,19,30,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2018,7,22,19,45,0.0,0.0,3.3,20.05,0.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.2,19.6,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.1,19.35,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.0,19.1,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,2.85,18.8,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,2.65,18.35,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,2.6,18.2,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,2.55,18.1,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,2.45,17.9,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,2.4,17.8,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,2.35,17.7,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,2.3,17.6,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.05,17.3,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,1.95,17.1,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,1.9,16.85,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,1.85,16.6,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,1.8,16.35,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,1.75,15.9,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,1.65,15.7,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,7,23,4,45,10.5,1.5,1.6,15.65,1.0,0.0,0.0
2018,7,23,5,0,21.0,3.0,1.6,15.7,2.0,0.0,0.0
2018,7,23,5,15,152.0,13.0,1.65,16.25,22.5,11.82,0.0
2018,7,23,5,30,283.0,23.0,1.7,16.8,43.0,18.96,6.99
2018,7,23,5,45,388.5,31.0,1.7,17.3,82.0,24.76,15.46
2018,7,23,6,0,494.0,39.0,1.7,17.8,121.0,30.43,20.94
2018,7,23,6,15,560.5,45.0,1.75,18.65,168.5,34.19,24.44
2018,7,23,6,30,627.0,51.0,1.8,19.5,216.0,41.32,30.72
2018,7,23,6,45,671.5,55.5,1.85,20.35,267.0,43.88,32.83
2018,7,23,7,0,716.0,60.0,1.9,21.2,318.0,46.38,34.8
2018,7,23,7,15,746.5,63.0,1.95,22.05,369.0,47.56,35.57
2018,7,23,7,30,777.0,66.0,2.0,22.9,420.0,48.72,36.28
2018,7,23,7,45,799.5,69.0,2.05,23.75,470.5,91.53,48.65
2018,7,23,8,0,822.0,72.0,2.1,24.6,521.0,147.22,78.97
2018,7,23,8,15,838.5,74.5,2.1,25.5,568.5,203.96,120.94
2018,7,23,8,30,855.0,77.0,2.1,26.4,616.0,262.2,168.68
2018,7,23,8,45,867.5,79.5,2.15,27.3,660.5,320.55,217.95
2018,7,23,9,0,880.0,82.0,2.2,28.2,705.0,379.47,267.13
2018,7,23,9,15,890.5,83.5,2.2,29.0,745.0,437.07,314.06
2018,7,23,9,30,901.0,85.0,2.2,29.8,785.0,494.48,359.18
2018,7,23,9,45,909.5,85.5,2.2,30.55,819.0,549.57,401.02
2018,7,23,10,0,918.0,86.0,2.2,31.3,853.0,603.74,440.59
2018,7,23,10,15,923.0,87.5,2.2,31.75,881.5,655.44,477.55
2018,7,23,10,30,928.0,89.0,2.2,32.2,910.0,705.42,512.12
2018,7,23,10,45,931.5,90.0,2.25,32.6,931.0,751.95,543.07
2018,7,23,11,0,935.0,91.0,2.3,33.0,952.0,796.2,570.75
2018,7,23,11,15,937.5,92.0,2.35,33.2,966.5,837.2,596.5
2018,7,23,11,30,940.0,93.0,2.4,33.4,981.0,875.5,620.32
2018,7,23,11,45,941.5,92.5,2.5,33.6,987.5,908.67,641.15
2018,7,23,12,0,943.0,92.0,2.6,33.8,994.0,938.75,660.02
2018,7,23,12,15,939.0,94.5,2.7,33.85,992.0,963.45,675.92
2018,7,23,12,30,935.0,97.0,2.8,33.9,990.0,984.63,689.72
2018,7,23,12,45,897.0,120.5,2.95,33.95,971.5,989.97,694.13
2018,7,23,13,0,859.0,144.0,3.1,34.0,953.0,990.62,695.81
2018,7,23,13,15,766.5,206.5,3.2,33.9,919.5,984.34,693.28
2018,7,23,13,30,674.0,269.0,3.3,33.8,886.0,972.04,686.48
2018,7,23,13,45,686.0,256.5,3.45,33.7,870.5,976.98,692.13
2018,7,23,14,0,698.0,244.0,3.6,33.6,855.0,978.5,695.18
2018,7,23,14,15,698.0,232.0,3.65,33.2,825.5,965.09,688.91
2018,7,23,14,30,698.0,220.0,3.7,32.8,796.0,948.31,680.61
2018,7,23,14,45,643.0,229.5,3.8,32.4,742.5,897.04,649.71
2018,7,23,15,0,588.0,239.0,3.9,32.0,689.0,844.12,616.42
2018,7,23,15,15,534.5,240.5,3.9,32.0,632.5,779.89,573.73
2018,7,23,15,30,481.0,242.0,3.9,32.0,576.0,720.63,533.67
2018,7,23,15,45,357.0,256.0,3.95,30.8,494.5,598.43,449.66
2018,7,23,16,0,233.0,270.0,4.0,29.6,413.0,484.38,368.17
2018,7,23,16,15,177.5,247.0,4.05,28.95,351.0,407.6,312.65
2018,7,23,16,30,122.0,224.0,4.1,28.3,289.0,334.16,257.96
2018,7,23,16,45,96.0,197.0,4.1,27.6,245.0,269.47,209.49
2018,7,23,17,0,70.0,170.0,4.1,26.9,201.0,219.62,171.32
2018,7,23,17,15,57.5,135.5,4.05,26.25,158.5,171.94,134.3
2018,7,23,17,30,45.0,101.0,4.0,25.6,116.0,125.42,97.36
2018,7,23,17,45,37.0,90.5,4.0,24.9,101.5,109.23,84.36
2018,7,23,18,0,29.0,80.0,4.0,24.2,87.0,94.12,71.89
2018,7,23,18,15,32.0,61.0,3.85,23.55,67.0,74.64,55.53
2018,7,23,18,30,35.0,42.0,3.7,22.9,47.0,54.48,38.19
2018,7,23,18,45,34.5,29.0,3.5,22.25,32.5,44.61,28.28
2018,7,23,19,0,34.0,16.0,3.3,21.6,18.0,26.32,0.0
2018,7,23,19,15,17.0,8.0,3.2,21.2,9.0,10.69,0.0
2018,7,23,19,30,0.0,0.0,3.1,20.8,0.0,0.0,0.0
2018,7,23,19,45,0.0,0.0,2.95,20.45,0.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,2.8,20.1,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,2.75,19.85,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,2.7,19.6,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,2.6,19.3,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,2.5,18.85,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,2.5,18.7,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,2.4,18.3,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,2.4,18.15,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,2.4,17.8,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,2.4,17.55,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,2.35,17.4,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,2.25,17.2,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,1.35,16.2,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,1.25,16.05,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,1.15,15.95,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,1.2,16.05,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,7,24,4,45,8.5,1.5,1.45,16.4,1.0,0.0,0.0
2018,7,24,5,0,17.0,3.0,1.6,16.6,2.0,0.0,0.0
2018,7,24,5,15,137.0,14.0,1.65,17.05,22.0,12.73,0.0
2018,7,24,5,30,257.0,25.0,1.7,17.5,42.0,20.95,7.6
2018,7,24,5,45,365.5,33.5,1.8,18.0,80.5,27.05,17.29
2018,7,24,6,0,474.0,42.0,1.9,18.5,119.0,33.02,23.09
2018,7,24,6,15,544.0,48.5,1.95,19.25,167.0,37.05,26.87
2018,7,24,6,30,614.0,55.0,2.0,20.0,215.0,41.0,30.36
2018,7,24,6,45,662.5,58.5,2.05,20.75,266.0,46.39,34.96
2018,7,24,7,0,711.0,62.0,2.1,21.5,317.0,48.0,36.16
2018,7,24,7,15,693.0,75.5,2.25,22.5,356.0,56.94,43.56
2018,7,24,7,30,675.0,89.0,2.4,23.5,395.0,59.2,45.12
2018,7,24,7,45,751.5,80.5,2.55,24.5,459.0,89.42,48.22
2018,7,24,8,0,828.0,72.0,2.7,25.5,523.0,147.39,78.71
2018,7,24,8,15,767.5,101.5,2.85,26.25,549.5,205.36,124.78
2018,7,24,8,30,707.0,131.0,3.0,27.0,576.0,258.33,170.97
2018,7,24,8,45,742.5,129.0,3.1,27.8,626.5,317.77,219.52
2018,7,24,9,0,778.0,127.0,3.2,28.6,677.0,375.03,266.42
2018,7,24,9,15,841.5,106.0,3.3,29.3,732.0,435.22,314.64
2018,7,24,9,30,905.0,85.0,3.4,30.0,787.0,496.29,362.81
2018,7,24,9,45,909.0,88.5,3.5,30.65,820.5,551.88,405.97
2018,7,24,10,0,913.0,92.0,3.6,31.3,854.0,606.14,446.67
2018,7,24,10,15,919.0,92.5,3.7,31.8,882.0,657.48,484.36
2018,7,24,10,30,925.0,93.0,3.8,32.3,910.0,707.18,519.83
2018,7,24,10,45,929.5,94.0,3.9,32.85,932.0,754.39,551.91
2018,7,24,11,0,934.0,95.0,4.0,33.4,954.0,799.42,580.62
2018,7,24,11,15,937.0,95.5,4.05,33.6,968.5,840.43,606.98
2018,7,24,11,30,940.0,96.0,4.1,33.8,983.0,878.75,631.41
2018,7,24,11,45,941.5,96.0,4.2,34.0,990.0,912.48,652.93
2018,7,24,12,0,943.0,96.0,4.3,34.2,997.0,943.14,672.41
2018,7,24,12,15,942.0,96.5,4.4,34.25,996.0,968.76,689.08
2018,7,24,12,30,941.0,97.0,4.5,34.3,995.0,990.95,703.61
2018,7,24,12,45,938.5,97.0,4.55,34.3,986.0,1007.67,714.61
2018,7,24,13,0,936.0,97.0,4.6,34.3,977.0,1020.7,723.38
2018,7,24,13,15,933.0,96.5,4.65,34.2,961.5,1028.98,729.56
2018,7,24,13,30,930.0,96.0,4.7,34.1,946.0,1033.46,733.48
2018,7,24,13,45,926.5,94.5,4.75,34.05,923.5,1032.57,733.96
2018,7,24,14,0,923.0,93.0,4.8,34.0,901.0,1027.86,732.24
2018,7,24,14,15,917.0,92.0,4.8,33.8,871.5,1017.43,727.12
2018,7,24,14,30,911.0,91.0,4.8,33.6,842.0,1003.34,719.77
2018,7,24,14,45,903.0,90.0,4.85,33.4,807.0,983.76,709.33
2018,7,24,15,0,895.0,89.0,4.9,33.2,772.0,960.83,696.72
2018,7,24,15,15,884.0,87.0,4.9,33.2,731.0,930.75,678.44
2018,7,24,15,30,873.0,85.0,4.9,33.2,690.0,897.77,658.19
2018,7,24,15,45,860.0,82.5,4.85,32.55,645.0,859.77,635.86
2018,7,24,16,0,847.0,80.0,4.8,31.9,600.0,819.44,611.66
2018,7,24,16,15,829.5,77.5,4.75,31.4,551.5,773.36,582.73
2018,7,24,16,30,812.0,75.0,4.7,30.9,503.0,732.05,556.71
2018,7,24,16,45,788.0,71.5,4.65,30.4,452.0,676.91,520.24
2018,7,24,17,0,764.0,68.0,4.6,29.9,401.0,621.43,482.72
2018,7,24,17,15,731.0,64.5,4.4,29.15,349.5,560.18,438.09
2018,7,24,17,30,698.0,61.0,4.2,28.4,298.0,500.11,392.76
2018,7,24,17,45,650.5,56.0,4.05,27.65,247.5,432.02,339.56
2018,7,24,18,0,603.0,51.0,3.9,26.9,197.0,369.67,288.68
2018,7,24,18,15,530.0,44.5,3.5,26.0,150.5,296.65,227.7
2018,7,24,18,30,457.0,38.0,3.1,25.1,104.0,230.99,171.09
2018,7,24,18,45,335.0,29.0,2.75,24.25,67.0,155.06,104.89
2018,7,24,19,0,213.0,20.0,2.4,23.4,30.0,84.29,0.0
2018,7,24,19,15,106.5,10.0,2.3,22.9,15.0,30.46,0.0
2018,7,24,19,30,0.0,0.0,2.2,22.4,0.0,0.0,0.0
2018,7,24,19,45,0.0,0.0,2.1,21.9,0.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,2.0,21.4,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,1.95,21.1,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,1.9,20.8,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,1.8,20.2,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,1.7,19.8,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,1.65,19.6,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,1.6,19.4,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,1.55,19.25,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,1.5,19.1,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,1.5,18.95,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,1.5,18.8,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,1.5,18.65,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,1.45,18.4,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,1.4,18.2,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,1.45,17.95,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,1.5,17.65,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,1.5,17.35,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,1.45,17.05,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,1.35,16.75,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,1.3,16.45,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,1.25,16.2,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,1.25,16.3,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,7,25,4,45,12.0,1.5,1.4,16.7,1.0,0.0,0.0
2018,7,25,5,0,24.0,3.0,1.5,16.9,2.0,0.0,0.0
2018,7,25,5,15,173.0,12.5,1.65,17.5,22.5,11.37,0.0
2018,7,25,5,30,322.0,22.0,1.8,18.1,43.0,18.23,5.16
2018,7,25,5,45,431.0,29.5,1.95,18.7,83.5,23.65,14.32
2018,7,25,6,0,540.0,37.0,2.1,19.3,124.0,31.6,21.76
2018,7,25,6,15,605.5,42.0,2.15,20.15,172.5,34.91,24.87
2018,7,25,6,30,671.0,47.0,2.2,21.0,221.0,38.21,27.79
2018,7,25,6,45,713.5,50.5,2.25,21.8,272.5,40.12,29.37
2018,7,25,7,0,756.0,54.0,2.3,22.6,324.0,42.03,30.84
2018,7,25,7,15,786.0,57.0,2.55,23.6,376.5,50.16,37.56
2018,7,25,7,30,816.0,60.0,2.8,24.6,429.0,52.42,39.17
2018,7,25,7,45,837.5,62.5,3.05,25.65,480.0,87.53,44.63
2018,7,25,8,0,859.0,65.0,3.3,26.7,531.0,145.05,75.35
2018,7,25,8,15,875.0,67.0,3.5,27.6,579.5,203.58,118.47
2018,7,25,8,30,891.0,69.0,3.7,28.5,628.0,263.53,167.74
2018,7,25,8,45,903.0,71.0,3.9,29.4,673.0,323.52,218.68
2018,7,25,9,0,915.0,73.0,4.1,30.3,718.0,383.98,269.62
2018,7,25,9,15,923.0,75.0,4.25,31.0,758.0,443.02,318.55
2018,7,25,9,30,931.0,77.0,4.4,31.7,798.0,501.57,365.56
2018,7,25,9,45,936.5,79.5,4.55,32.4,832.5,558.51,409.81
2018,7,25,10,0,942.0,82.0,4.7,33.1,867.0,614.2,451.75
2018,7,25,10,15,940.5,87.5,4.75,33.45,894.0,666.69,490.44
2018,7,25,10,30,939.0,93.0,4.8,33.8,921.0,716.83,526.37
2018,7,25,10,45,912.0,114.0,4.85,34.15,934.5,759.79,555.93
2018,7,25,11,0,885.0,135.0,4.9,34.5,948.0,797.78,580.38
2018,7,25,11,15,907.5,123.0,4.95,34.65,968.0,842.0,609.31
2018,7,25,11,30,930.0,111.0,5.0,34.8,988.0,884.66,636.96
2018,7,25,11,45,945.5,102.0,5.05,34.95,999.0,922.12,661.03
2018,7,25,12,0,961.0,93.0,5.1,35.1,1010.0,957.04,683.36
2018,7,25,12,15,955.0,96.5,5.15,35.05,1007.5,981.41,699.41
2018,7,25,12,30,949.0,100.0,5.2,35.0,1005.0,1002.13,713.22
2018,7,25,12,45,947.0,100.0,5.2,35.0,996.5,1019.54,724.49
2018,7,25,13,0,945.0,100.0,5.2,35.0,988.0,1033.25,733.49
2018,7,25,13,15,947.0,96.5,5.2,34.85,973.5,1043.57,740.91
2018,7,25,13,30,949.0,93.0,5.2,34.7,959.0,1050.0,745.98
2018,7,25,13,45,944.0,93.0,5.25,34.5,936.0,1049.21,747.14
2018,7,25,14,0,939.0,93.0,5.3,34.3,913.0,1044.57,746.0
2018,7,25,14,15,933.0,91.5,5.25,34.0,883.0,1033.5,740.39
2018,7,25,14,30,927.0,90.0,5.2,33.7,853.0,1018.7,732.49
2018,7,25,14,45,918.5,89.0,5.2,33.4,817.0,998.39,721.47
2018,7,25,15,0,910.0,88.0,5.2,33.1,781.0,974.67,708.26
2018,7,25,15,15,890.5,89.5,5.2,33.1,737.0,940.29,687.07
2018,7,25,15,30,871.0,91.0,5.2,33.1,693.0,903.43,664.16
2018,7,25,15,45,863.5,86.0,5.15,32.2,649.0,867.47,643.84
2018,7,25,16,0,856.0,81.0,5.1,31.3,605.0,828.76,621.3
2018,7,25,16,15,800.0,87.0,5.0,30.65,544.5,767.92,581.96
2018,7,25,16,30,744.0,93.0,4.9,30.0,484.0,701.06,537.56
2018,7,25,16,45,696.5,92.0,4.75,29.4,428.5,637.03,493.9
2018,7,25,17,0,649.0,91.0,4.6,28.8,373.0,572.21,447.22
2018,7,25,17,15,552.5,90.0,4.3,28.05,308.0,478.18,376.55
2018,7,25,17,30,456.0,89.0,4.0,27.3,243.0,385.74,305.36
2018,7,25,17,45,434.5,73.5,3.7,26.55,200.0,337.98,267.48
2018,7,25,18,0,413.0,58.0,3.4,25.8,157.0,285.66,224.47
2018,7,25,18,15,344.0,50.0,3.15,25.0,119.0,222.9,171.9
2018,7,25,18,30,275.0,42.0,2.9,24.2,81.0,164.7,122.26
2018,7,25,18,45,177.0,28.5,2.65,23.45,50.0,102.61,68.61
2018,7,25,19,0,79.0,15.0,2.4,22.7,19.0,43.13,0.0
2018,7,25,19,15,39.5,7.5,2.35,22.25,9.5,14.74,0.0
2018,7,25,19,30,0.0,0.0,2.3,21.8,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,2.2,21.3,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,2.1,20.8,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,2.05,20.45,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,2.0,20.1,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,1.95,19.8,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,1.85,19.2,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,1.8,18.9,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,1.8,18.6,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,1.8,18.3,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,1.8,18.1,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,1.8,17.9,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,1.8,17.65,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,1.8,17.25,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,1.8,16.95,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,1.8,16.65,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,1.8,16.35,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,1.85,16.15,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,2.0,15.85,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,2.0,15.75,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,1.95,15.65,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,1.8,15.55,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,1.7,15.55,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,7,26,5,15,97.5,11.5,1.7,16.3,17.5,10.46,0.0
2018,7,26,5,30,195.0,23.0,1.7,16.8,35.0,19.14,4.88
2018,7,26,5,45,305.0,34.0,1.75,17.3,73.0,27.58,17.68
2018,7,26,6,0,415.0,45.0,1.8,17.8,111.0,35.68,25.43
2018,7,26,6,15,474.0,54.0,1.8,18.6,155.5,41.59,30.89
2018,7,26,6,30,533.0,63.0,1.8,19.4,200.0,47.25,35.9
2018,7,26,6,45,595.5,67.5,1.8,20.25,253.0,49.11,37.42
2018,7,26,7,0,658.0,72.0,1.8,21.1,306.0,51.01,38.84
2018,7,26,7,15,693.5,77.0,1.9,22.1,358.0,53.05,40.3
2018,7,26,7,30,729.0,82.0,2.0,23.1,410.0,60.51,46.33
2018,7,26,7,45,755.5,86.0,2.1,24.15,461.5,92.87,51.42
2018,7,26,8,0,782.0,90.0,2.2,25.2,513.0,147.78,81.03
2018,7,26,8,15,802.5,92.5,2.25,26.1,561.5,203.64,121.91
2018,7,26,8,30,823.0,95.0,2.3,27.0,610.0,261.62,169.01
2018,7,26,8,45,838.5,98.0,2.4,27.9,656.0,325.94,222.38
2018,7,26,9,0,854.0,101.0,2.5,28.8,702.0,385.08,271.38
2018,7,26,9,15,865.0,103.5,2.6,29.6,742.5,442.68,318.26
2018,7,26,9,30,876.0,106.0,2.7,30.4,783.0,500.18,363.55
2018,7,26,9,45,885.0,108.0,2.75,31.2,818.5,555.9,405.86
2018,7,26,10,0,894.0,110.0,2.8,32.0,854.0,610.82,446.06
2018,7,26,10,15,900.5,111.5,2.95,32.7,883.0,662.71,483.34
2018,7,26,10,30,907.0,113.0,3.1,33.4,912.0,713.07,518.48
2018,7,26,10,45,912.5,114.0,3.2,34.1,934.5,760.52,550.46
2018,7,26,11,0,918.0,115.0,3.3,34.8,957.0,805.92,578.62
2018,7,26,11,15,921.0,116.0,3.35,35.05,972.0,847.08,604.5
2018,7,26,11,30,924.0,117.0,3.4,35.3,987.0,885.62,628.51
2018,7,26,11,45,926.0,117.0,3.5,35.55,994.5,919.62,649.74
2018,7,26,12,0,928.0,117.0,3.6,35.8,1002.0,950.63,669.02
2018,7,26,12,15,928.0,117.5,3.65,35.85,1002.0,977.14,685.71
2018,7,26,12,30,928.0,118.0,3.7,35.9,1002.0,1000.32,700.35
2018,7,26,12,45,926.0,118.0,3.75,35.9,993.5,1017.64,711.54
2018,7,26,13,0,924.0,118.0,3.8,35.9,985.0,1031.33,720.6
2018,7,26,13,15,920.5,117.0,3.9,35.7,968.5,1038.84,726.86
2018,7,26,13,30,917.0,116.0,4.0,35.5,952.0,1042.55,730.93
2018,7,26,13,45,911.5,115.5,4.1,35.35,928.5,1040.98,731.67
2018,7,26,14,0,906.0,115.0,4.2,35.2,905.0,1035.65,730.19
2018,7,26,14,15,898.5,113.5,4.25,34.9,874.5,1023.57,724.71
2018,7,26,14,30,891.0,112.0,4.3,34.6,844.0,1007.89,717.04
2018,7,26,14,45,881.0,110.5,4.35,34.25,807.5,986.31,705.77
2018,7,26,15,0,871.0,109.0,4.4,33.9,771.0,961.46,692.39
2018,7,26,15,15,859.0,106.5,4.4,33.9,729.5,930.57,673.78
2018,7,26,15,30,847.0,104.0,4.4,33.9,688.0,896.89,653.28
2018,7,26,15,45,831.0,101.5,4.45,32.9,642.0,865.27,636.87
2018,7,26,16,0,815.0,99.0,4.5,31.9,596.0,822.92,612.78
2018,7,26,16,15,792.5,95.5,4.4,31.2,545.5,772.25,581.16
2018,7,26,16,30,770.0,92.0,4.3,30.5,495.0,720.49,548.18
2018,7,26,16,45,744.0,87.5,4.25,29.8,444.0,664.25,511.36
2018,7,26,17,0,718.0,83.0,4.2,29.1,393.0,610.54,474.69
2018,7,26,17,15,679.5,77.0,4.0,28.15,340.0,544.74,426.98
2018,7,26,17,30,641.0,71.0,3.8,27.2,287.0,480.85,378.99
2018,7,26,17,45,585.5,64.5,3.6,26.25,235.5,409.52,323.33
2018,7,26,18,0,530.0,58.0,3.4,25.3,184.0,342.73,269.11
2018,7,26,18,15,431.5,49.5,3.15,24.4,136.0,260.15,200.84
2018,7,26,18,30,333.0,41.0,2.9,23.5,88.0,187.94,139.85
2018,7,26,18,45,236.5,29.0,2.65,22.55,55.5,124.07,83.05
2018,7,26,19,0,140.0,17.0,2.4,21.6,23.0,61.24,0.0
2018,7,26,19,15,70.0,8.5,2.25,21.15,11.5,21.76,0.0
2018,7,26,19,30,0.0,0.0,2.1,20.7,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,2.0,20.25,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,1.9,19.8,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,1.6,19.2,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,1.5,18.95,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,1.4,18.7,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,1.4,18.55,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,1.4,18.4,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,1.4,18.25,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,1.45,17.95,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,1.55,17.65,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,1.85,16.95,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,2.0,16.55,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,2.2,16.05,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,2.35,15.05,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,2.4,14.65,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,2.4,14.35,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,7,27,5,15,112.0,11.5,2.45,14.55,18.0,10.46,0.0
2018,7,27,5,30,224.0,23.0,2.5,15.0,36.0,19.28,3.96
2018,7,27,5,45,341.0,32.5,2.55,15.45,75.0,26.36,16.72
2018,7,27,6,0,458.0,42.0,2.6,15.9,114.0,33.23,23.47
2018,7,27,6,15,456.5,53.5,2.7,16.65,147.5,41.19,30.77
2018,7,27,6,30,455.0,65.0,2.8,17.4,181.0,48.64,37.43
2018,7,27,6,45,470.5,77.5,2.85,18.2,221.5,56.51,44.23
2018,7,27,7,0,486.0,90.0,2.9,19.0,262.0,63.88,50.42
2018,7,27,7,15,556.0,96.0,3.0,19.8,322.5,66.15,52.04
2018,7,27,7,30,626.0,102.0,3.1,20.6,383.0,68.35,53.57
2018,7,27,7,45,672.0,105.0,3.15,21.45,439.0,96.62,57.32
2018,7,27,8,0,718.0,108.0,3.2,22.3,495.0,148.5,85.34
2018,7,27,8,15,778.5,99.5,3.25,23.05,555.0,204.77,125.56
2018,7,27,8,30,839.0,91.0,3.3,23.8,615.0,268.13,176.11
2018,7,27,8,45,852.5,94.0,3.35,24.6,660.0,326.73,226.28
2018,7,27,9,0,866.0,97.0,3.4,25.4,705.0,386.01,276.63
2018,7,27,9,15,879.5,98.0,3.5,26.1,746.5,444.13,325.09
2018,7,27,9,30,893.0,99.0,3.6,26.8,788.0,502.39,372.18
2018,7,27,9,45,904.5,99.0,3.65,27.55,824.0,558.66,416.11
2018,7,27,10,0,916.0,99.0,3.7,28.3,860.0,614.31,458.06
2018,7,27,10,15,922.0,100.5,3.8,28.8,889.0,666.95,497.07
2018,7,27,10,30,928.0,102.0,3.9,29.3,918.0,717.97,533.81
2018,7,27,10,45,933.0,102.5,4.0,29.8,940.0,765.53,566.79
2018,7,27,11,0,938.0,103.0,4.1,30.3,962.0,810.92,596.17
2018,7,27,11,15,941.0,104.0,4.15,30.65,977.5,852.8,623.05
2018,7,27,11,30,944.0,105.0,4.2,31.0,993.0,891.99,647.9
2018,7,27,11,45,946.5,104.5,4.3,31.35,1000.5,926.52,669.75
2018,7,27,12,0,949.0,104.0,4.4,31.7,1008.0,957.99,689.52
2018,7,27,12,15,950.0,103.0,4.45,31.75,1007.5,984.4,706.57
2018,7,27,12,30,951.0,102.0,4.5,31.8,1007.0,1007.38,721.46
2018,7,27,12,45,951.5,100.5,4.6,31.9,999.0,1025.83,733.64
2018,7,27,13,0,952.0,99.0,4.7,32.0,991.0,1040.58,743.55
2018,7,27,13,15,949.5,98.5,4.75,31.9,975.5,1049.59,750.32
2018,7,27,13,30,947.0,98.0,4.8,31.8,960.0,1054.73,754.87
2018,7,27,13,45,943.0,96.5,4.85,31.7,936.5,1053.42,755.44
2018,7,27,14,0,939.0,95.0,4.9,31.6,913.0,1048.2,753.66
2018,7,27,14,15,933.5,94.0,4.9,31.4,883.5,1038.18,748.8
2018,7,27,14,30,928.0,93.0,4.9,31.2,854.0,1024.41,741.64
2018,7,27,14,45,921.0,90.5,4.9,31.0,818.0,1003.86,730.13
2018,7,27,15,0,914.0,88.0,4.9,30.8,782.0,979.8,716.37
2018,7,27,15,15,903.0,86.5,4.9,30.8,740.5,949.79,698.07
2018,7,27,15,30,892.0,85.0,4.9,30.8,699.0,916.81,677.75
2018,7,27,15,45,879.5,82.0,4.8,30.2,653.0,878.0,654.35
2018,7,27,16,0,867.0,79.0,4.7,29.6,607.0,836.74,629.03
2018,7,27,16,15,850.5,76.0,4.55,29.1,558.0,790.03,599.1
2018,7,27,16,30,834.0,73.0,4.4,28.6,509.0,741.7,567.8
2018,7,27,16,45,810.0,70.0,4.3,28.05,457.0,692.35,535.46
2018,7,27,17,0,786.0,67.0,4.2,27.5,405.0,636.35,497.48
2018,7,27,17,15,746.5,64.0,4.0,26.65,351.0,570.32,449.43
2018,7,27,17,30,707.0,61.0,3.8,25.8,297.0,506.05,400.74
2018,7,27,17,45,658.0,55.5,3.6,24.95,245.5,435.93,345.59
2018,7,27,18,0,609.0,50.0,3.4,24.1,194.0,369.45,291.05
2018,7,27,18,15,532.5,43.5,3.25,23.15,147.0,296.87,229.89
2018,7,27,18,30,456.0,37.0,3.1,22.2,100.0,229.7,171.42
2018,7,27,18,45,310.5,27.0,2.95,21.2,62.0,145.49,97.0
2018,7,27,19,0,165.0,17.0,2.8,20.2,24.0,57.7,0.0
2018,7,27,19,15,82.5,8.5,2.8,19.65,12.0,7.73,0.0
2018,7,27,19,30,0.0,0.0,2.8,19.1,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,2.75,18.55,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,2.65,17.1,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,2.55,16.55,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,2.25,15.3,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,2.15,14.95,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,2.0,14.65,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,1.85,14.15,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,1.85,13.9,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,1.95,13.7,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,1.85,13.05,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,7,28,5,15,91.0,11.0,2.2,13.9,16.5,10.01,0.0
2018,7,28,5,30,182.0,22.0,2.3,14.4,33.0,17.4,1.87
2018,7,28,5,45,290.5,34.0,2.4,14.9,70.5,27.76,17.87
2018,7,28,6,0,399.0,46.0,2.5,15.4,108.0,36.75,26.58
2018,7,28,6,15,423.0,59.0,2.45,16.05,146.5,45.97,35.06
2018,7,28,6,30,447.0,72.0,2.4,16.7,185.0,54.67,42.85
2018,7,28,6,45,506.0,81.0,2.35,17.4,236.5,59.7,47.18
2018,7,28,7,0,565.0,90.0,2.3,18.1,288.0,64.5,51.15
2018,7,28,7,15,616.0,96.0,2.3,19.0,344.0,66.69,52.7
2018,7,28,7,30,667.0,102.0,2.3,19.9,400.0,68.79,54.11
2018,7,28,7,45,706.0,105.5,2.3,20.8,454.5,98.18,58.08
2018,7,28,8,0,745.0,109.0,2.3,21.7,509.0,151.82,87.06
2018,7,28,8,15,773.5,111.0,2.3,22.55,560.5,212.78,132.05
2018,7,28,8,30,802.0,113.0,2.3,23.4,612.0,270.69,179.11
2018,7,28,8,45,817.0,117.0,2.25,24.3,658.0,329.22,228.38
2018,7,28,9,0,832.0,121.0,2.2,25.2,704.0,388.78,277.9
2018,7,28,9,15,834.0,128.5,2.2,26.0,742.0,446.72,325.2
2018,7,28,9,30,836.0,136.0,2.2,26.8,780.0,503.78,370.07
2018,7,28,9,45,832.0,146.0,2.25,27.65,811.5,558.74,411.72
2018,7,28,10,0,828.0,156.0,2.3,28.5,843.0,611.8,450.39
2018,7,28,10,15,834.5,159.5,2.35,29.05,872.0,663.79,487.59
2018,7,28,10,30,841.0,163.0,2.4,29.6,901.0,714.49,522.78
2018,7,28,10,45,845.0,165.0,2.5,30.15,922.5,760.59,554.22
2018,7,28,11,0,849.0,167.0,2.6,30.7,944.0,804.73,583.64
2018,7,28,11,15,851.5,169.0,2.65,31.1,958.5,845.54,609.24
2018,7,28,11,30,854.0,171.0,2.7,31.5,973.0,883.93,632.9
2018,7,28,11,45,854.0,172.5,2.8,31.9,979.5,917.09,653.4
2018,7,28,12,0,854.0,174.0,2.9,32.3,986.0,947.36,672.0
2018,7,28,12,15,862.0,168.5,3.0,32.55,987.5,975.32,689.52
2018,7,28,12,30,870.0,163.0,3.1,32.8,989.0,1000.25,705.14
2018,7,28,12,45,878.5,156.5,3.15,33.05,984.5,1009.7,710.73
2018,7,28,13,0,887.0,150.0,3.2,33.3,980.0,1027.46,721.74
2018,7,28,13,15,883.0,149.0,3.3,33.25,963.5,1034.57,727.39
2018,7,28,13,30,879.0,148.0,3.4,33.2,947.0,1038.01,730.95
2018,7,28,13,45,872.5,146.5,3.5,33.2,922.5,1034.77,730.31
2018,7,28,14,0,866.0,145.0,3.6,33.2,898.0,1027.86,727.5
2018,7,28,14,15,858.5,143.0,3.65,32.95,868.0,1027.58,729.42
2018,7,28,14,30,851.0,141.0,3.7,32.7,838.0,1011.81,721.54
2018,7,28,14,45,791.5,159.0,3.75,32.5,785.0,963.31,692.55
2018,7,28,15,0,732.0,177.0,3.8,32.3,732.0,920.32,667.0
2018,7,28,15,15,645.5,195.0,3.8,32.3,664.5,844.31,618.21
2018,7,28,15,30,559.0,213.0,3.8,32.3,597.0,762.91,563.58
2018,7,28,15,45,595.5,183.0,3.8,31.55,567.0,753.71,561.78
2018,7,28,16,0,632.0,153.0,3.8,30.8,537.0,733.58,551.69
2018,7,28,16,15,569.0,155.0,3.8,30.2,478.5,661.68,502.97
2018,7,28,16,30,506.0,157.0,3.8,29.6,420.0,586.32,450.47
2018,7,28,16,45,461.5,147.5,3.75,29.05,368.5,522.01,404.81
2018,7,28,17,0,417.0,138.0,3.7,28.5,317.0,460.07,359.61
2018,7,28,17,15,383.0,119.0,3.55,27.6,266.5,396.98,312.9
2018,7,28,17,30,349.0,100.0,3.4,26.7,216.0,336.03,266.32
2018,7,28,17,45,326.5,88.0,3.2,25.85,181.5,291.99,231.35
2018,7,28,18,0,304.0,76.0,3.0,25.0,147.0,249.71,196.41
2018,7,28,18,15,246.5,60.5,2.85,24.05,109.0,190.28,146.87
2018,7,28,18,30,189.0,45.0,2.7,23.1,71.0,137.11,101.67
2018,7,28,18,45,118.5,28.5,2.55,22.15,42.5,77.72,49.72
2018,7,28,19,0,48.0,12.0,2.4,21.2,14.0,23.19,0.0
2018,7,28,19,15,24.0,6.0,2.35,20.6,7.0,5.46,0.0
2018,7,28,19,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,2.2,19.45,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,2.1,18.9,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,2.0,18.55,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,1.9,18.2,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,1.85,17.85,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,1.8,17.35,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,1.5,16.25,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,1.35,15.95,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,1.3,15.75,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,1.3,15.65,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,1.3,15.55,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,1.3,15.45,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,1.35,15.35,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,1.45,15.3,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,7,29,5,15,95.5,10.5,1.55,15.65,16.0,9.55,0.0
2018,7,29,5,30,191.0,21.0,1.6,16.0,32.0,17.5,0.44
2018,7,29,5,45,299.5,32.0,1.7,16.35,68.5,26.01,16.21
2018,7,29,6,0,408.0,43.0,1.8,16.7,105.0,34.17,24.16
2018,7,29,6,15,419.0,57.0,1.8,17.4,142.0,44.31,33.4
2018,7,29,6,30,430.0,71.0,1.8,18.1,179.0,52.77,40.94
2018,7,29,6,45,486.5,80.0,1.8,18.75,229.0,58.89,46.21
2018,7,29,7,0,543.0,89.0,1.8,19.4,279.0,63.68,50.17
2018,7,29,7,15,586.5,96.0,1.8,20.35,331.0,66.6,52.32
2018,7,29,7,30,630.0,103.0,1.8,21.3,383.0,69.34,54.26
2018,7,29,7,45,616.0,118.5,1.8,22.2,419.5,103.36,64.24
2018,7,29,8,0,602.0,134.0,1.8,23.1,456.0,154.93,94.81
2018,7,29,8,15,580.5,157.5,1.85,23.95,492.0,209.91,136.94
2018,7,29,8,30,559.0,181.0,1.9,24.8,528.0,262.39,180.13
2018,7,29,8,45,718.5,136.5,1.95,25.65,617.0,311.37,216.17
2018,7,29,9,0,878.0,92.0,2.0,26.5,706.0,386.08,273.51
2018,7,29,9,15,883.0,97.0,2.05,27.25,745.0,444.77,321.52
2018,7,29,9,30,888.0,102.0,2.1,28.0,784.0,502.71,367.34
2018,7,29,9,45,889.0,107.5,2.15,28.7,817.0,558.02,409.62
2018,7,29,10,0,890.0,113.0,2.2,29.4,850.0,611.71,449.16
2018,7,29,10,15,896.5,114.5,2.3,29.95,879.0,663.65,486.68
2018,7,29,10,30,903.0,116.0,2.4,30.5,908.0,714.04,522.04
2018,7,29,10,45,908.0,117.0,2.45,31.05,930.0,761.18,553.99
2018,7,29,11,0,913.0,118.0,2.5,31.6,952.0,806.23,582.05
2018,7,29,11,15,915.5,119.0,2.6,31.8,966.5,846.99,608.15
2018,7,29,11,30,918.0,120.0,2.7,32.0,981.0,885.1,632.41
2018,7,29,11,45,919.0,120.5,2.85,32.15,988.0,918.66,654.13
2018,7,29,12,0,920.0,121.0,3.0,32.3,995.0,949.18,673.92
2018,7,29,12,15,851.0,166.0,3.1,32.1,974.0,963.49,684.04
2018,7,29,12,30,782.0,211.0,3.2,31.9,953.0,963.23,685.1
2018,7,29,12,45,783.0,207.0,3.3,31.75,944.5,978.81,696.36
2018,7,29,13,0,784.0,203.0,3.4,31.6,936.0,991.1,705.5
2018,7,29,13,15,708.0,248.5,3.45,31.4,901.5,981.87,700.83
2018,7,29,13,30,632.0,294.0,3.5,31.2,867.0,958.61,685.53
2018,7,29,13,45,634.5,281.5,3.55,30.95,844.5,954.31,684.92
2018,7,29,14,0,637.0,269.0,3.6,30.7,822.0,946.73,682.13
2018,7,29,14,15,694.5,228.5,3.65,30.5,812.5,962.45,695.32
2018,7,29,14,30,752.0,188.0,3.7,30.3,803.0,972.01,703.36
2018,7,29,14,45,752.5,175.5,3.75,30.05,767.5,950.54,691.43
2018,7,29,15,0,753.0,163.0,3.8,29.8,732.0,925.59,677.42
2018,7,29,15,15,746.5,153.0,3.8,29.8,691.0,893.55,657.68
2018,7,29,15,30,740.0,143.0,3.8,29.8,650.0,858.64,635.96
2018,7,29,15,45,752.0,128.0,3.8,29.0,612.5,831.56,621.44
2018,7,29,16,0,764.0,113.0,3.8,28.2,575.0,796.95,601.46
2018,7,29,16,15,745.0,107.5,3.8,27.65,526.5,748.46,570.82
2018,7,29,16,30,726.0,102.0,3.8,27.1,478.0,702.24,541.25
2018,7,29,16,45,690.0,96.5,3.75,26.5,424.0,639.1,498.56
2018,7,29,17,0,654.0,91.0,3.7,25.9,370.0,576.89,454.14
2018,7,29,17,15,611.5,86.0,3.6,25.2,319.5,512.46,406.41
2018,7,29,17,30,569.0,81.0,3.5,24.5,269.0,450.37,358.81
2018,7,29,17,45,494.5,73.0,3.4,23.8,215.5,370.41,295.46
2018,7,29,18,0,420.0,65.0,3.3,23.1,162.0,297.11,235.44
2018,7,29,18,15,352.0,53.0,3.15,22.5,120.5,226.69,176.11
2018,7,29,18,30,284.0,41.0,3.0,21.9,79.0,167.71,124.94
2018,7,29,18,45,184.5,28.0,2.85,21.25,48.5,104.77,67.48
2018,7,29,19,0,85.0,15.0,2.7,20.6,18.0,35.35,0.0
2018,7,29,19,15,42.5,7.5,2.6,20.25,9.0,0.0,0.0
2018,7,29,19,30,0.0,0.0,2.5,19.9,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,2.3,19.1,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,2.25,18.9,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,2.2,18.7,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,2.1,18.3,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,2.05,18.15,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,1.95,17.85,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,1.9,17.7,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,1.85,17.55,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,1.75,17.3,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,1.65,17.05,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,1.55,16.75,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,1.35,16.25,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,1.25,15.8,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,1.2,15.65,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,1.2,15.55,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,1.3,15.45,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,1.45,15.35,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,1.75,15.3,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,7,30,5,15,95.5,10.5,1.9,15.55,15.5,9.55,0.0
2018,7,30,5,30,191.0,21.0,2.0,15.8,31.0,17.61,0.0
2018,7,30,5,45,308.0,31.5,2.05,16.1,68.5,25.66,15.83
2018,7,30,6,0,425.0,42.0,2.1,16.4,106.0,33.42,23.51
2018,7,30,6,15,494.5,50.0,2.0,16.9,152.0,38.61,28.44
2018,7,30,6,30,564.0,58.0,1.9,17.4,198.0,43.63,33.01
2018,7,30,6,45,603.0,65.0,1.85,17.9,246.5,47.52,36.4
2018,7,30,7,0,642.0,72.0,1.8,18.4,295.0,51.22,39.5
2018,7,30,7,15,595.5,91.5,1.8,19.25,324.5,63.35,49.77
2018,7,30,7,30,549.0,111.0,1.8,20.1,354.0,74.76,59.21
2018,7,30,7,45,472.5,149.0,1.8,20.9,376.0,119.21,80.98
2018,7,30,8,0,396.0,187.0,1.8,21.7,398.0,171.26,116.72
2018,7,30,8,15,578.5,150.5,1.85,22.65,491.5,204.08,133.15
2018,7,30,8,30,761.0,114.0,1.9,23.6,585.0,261.84,173.4
2018,7,30,8,45,815.0,102.5,1.95,24.5,641.0,316.81,218.69
2018,7,30,9,0,869.0,91.0,2.0,25.4,697.0,382.11,271.95
2018,7,30,9,15,881.0,92.0,2.1,26.35,737.5,439.92,319.4
2018,7,30,9,30,893.0,93.0,2.2,27.3,778.0,497.71,365.23
2018,7,30,9,45,902.5,94.0,2.3,28.25,813.5,553.92,408.26
2018,7,30,10,0,912.0,95.0,2.4,29.2,849.0,609.32,449.11
2018,7,30,10,15,917.5,96.5,2.5,30.0,877.5,661.62,486.63
2018,7,30,10,30,923.0,98.0,2.6,30.8,906.0,712.24,521.8
2018,7,30,10,45,927.5,99.5,2.7,31.6,928.5,760.25,553.61
2018,7,30,11,0,932.0,101.0,2.8,32.4,951.0,806.07,581.93
2018,7,30,11,15,934.5,101.5,2.85,32.9,965.5,847.0,607.1
2018,7,30,11,30,937.0,102.0,2.9,33.4,980.0,885.2,630.28
2018,7,30,11,45,937.5,103.0,3.0,33.9,987.0,919.24,650.94
2018,7,30,12,0,938.0,104.0,3.1,34.4,994.0,950.16,669.52
2018,7,30,12,15,933.5,107.0,3.15,34.6,992.0,975.11,684.79
2018,7,30,12,30,929.0,110.0,3.2,34.8,990.0,996.52,697.9
2018,7,30,12,45,921.5,113.0,3.3,34.95,979.5,1011.43,707.53
2018,7,30,13,0,914.0,116.0,3.4,35.1,969.0,1022.59,714.97
2018,7,30,13,15,910.0,116.0,3.4,35.05,953.0,1030.47,720.37
2018,7,30,13,30,906.0,116.0,3.4,35.0,937.0,1034.61,723.58
2018,7,30,13,45,901.0,114.5,3.45,35.0,913.5,1032.43,723.24
2018,7,30,14,0,896.0,113.0,3.5,35.0,890.0,1026.5,720.71
2018,7,30,14,15,888.5,112.0,3.5,34.75,860.0,1014.9,715.15
2018,7,30,14,30,881.0,111.0,3.5,34.5,830.0,999.74,707.47
2018,7,30,14,45,871.0,109.5,3.55,34.3,793.5,978.16,695.96
2018,7,30,15,0,861.0,108.0,3.6,34.1,757.0,953.35,682.41
2018,7,30,15,15,848.5,105.5,3.6,34.1,715.5,922.03,663.76
2018,7,30,15,30,836.0,103.0,3.6,34.1,674.0,896.62,648.95
2018,7,30,15,45,819.0,100.5,3.6,33.35,628.0,855.65,625.65
2018,7,30,16,0,802.0,98.0,3.6,32.6,582.0,812.64,600.65
2018,7,30,16,15,769.0,97.5,3.65,32.05,529.5,757.12,566.26
2018,7,30,16,30,736.0,97.0,3.7,31.5,477.0,701.25,530.83
2018,7,30,16,45,699.5,93.5,3.7,30.9,424.0,642.8,492.53
2018,7,30,17,0,663.0,90.0,3.7,30.3,371.0,582.17,450.31
2018,7,30,17,15,627.0,83.5,3.55,29.35,320.5,519.7,405.3
2018,7,30,17,30,591.0,77.0,3.4,28.4,270.0,458.99,359.9
2018,7,30,17,45,540.0,68.5,3.25,27.45,221.0,390.06,306.33
2018,7,30,18,0,489.0,60.0,3.1,26.5,172.0,325.33,253.93
2018,7,30,18,15,412.0,50.5,2.9,25.45,128.0,252.95,193.9
2018,7,30,18,30,335.0,41.0,2.7,24.4,84.0,188.57,138.87
2018,7,30,18,45,221.0,27.5,2.5,23.35,51.0,116.06,72.82
2018,7,30,19,0,107.0,14.0,2.3,22.3,18.0,40.01,0.0
2018,7,30,19,15,53.5,7.0,2.2,21.75,9.0,0.0,0.0
2018,7,30,19,30,0.0,0.0,2.1,21.2,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,2.0,20.65,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,1.9,20.1,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,1.85,19.75,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,1.8,19.4,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,1.75,19.05,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,1.7,18.7,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,1.65,18.45,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,1.6,18.2,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,1.4,17.8,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,1.35,17.2,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,1.3,16.85,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,1.3,16.15,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,1.3,15.85,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,1.3,15.55,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,1.3,15.25,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,1.25,14.8,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,1.15,14.55,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,7,31,5,15,59.5,9.5,1.1,15.5,12.5,8.64,0.0
2018,7,31,5,30,119.0,19.0,1.1,16.1,25.0,15.0,0.0
2018,7,31,5,45,212.5,34.0,1.15,16.65,59.5,26.53,16.42
2018,7,31,6,0,306.0,49.0,1.2,17.2,94.0,37.72,27.14
2018,7,31,6,15,375.5,61.5,1.2,17.95,139.0,46.58,35.28
2018,7,31,6,30,445.0,74.0,1.2,18.7,184.0,55.14,42.9
2018,7,31,6,45,453.5,88.0,1.2,19.4,222.5,64.14,50.67
2018,7,31,7,0,462.0,102.0,1.2,20.1,261.0,72.67,57.8
2018,7,31,7,15,390.0,131.0,1.25,21.1,280.5,90.49,72.63
2018,7,31,7,30,318.0,160.0,1.3,22.1,300.0,113.8,91.73
2018,7,31,7,45,341.5,174.5,1.35,23.05,341.5,137.61,97.99
2018,7,31,8,0,365.0,189.0,1.4,24.0,383.0,175.8,120.33
2018,7,31,8,15,377.5,205.0,1.4,24.95,422.5,210.29,144.82
2018,7,31,8,30,390.0,221.0,1.4,25.9,462.0,252.94,177.74
2018,7,31,8,45,469.5,217.5,1.35,26.8,529.0,302.03,214.1
2018,7,31,9,0,549.0,214.0,1.3,27.7,596.0,359.95,257.53
2018,7,31,9,15,663.5,180.5,1.35,28.6,669.5,416.22,299.69
2018,7,31,9,30,778.0,147.0,1.4,29.5,743.0,486.6,351.86
2018,7,31,9,45,808.0,140.5,1.45,30.35,784.5,542.4,393.09
2018,7,31,10,0,838.0,134.0,1.5,31.2,826.0,599.69,434.07
2018,7,31,10,15,847.5,134.5,1.6,31.7,855.0,650.54,470.22
2018,7,31,10,30,857.0,135.0,1.7,32.2,884.0,700.09,504.53
2018,7,31,10,45,865.0,135.0,1.85,32.65,907.0,746.77,536.55
2018,7,31,11,0,873.0,135.0,2.0,33.1,930.0,791.7,565.76
2018,7,31,11,15,878.5,134.5,2.1,33.35,945.5,832.24,591.36
2018,7,31,11,30,884.0,134.0,2.2,33.6,961.0,870.45,615.33
2018,7,31,11,45,887.5,133.0,2.3,33.85,968.5,903.95,636.21
2018,7,31,12,0,891.0,132.0,2.4,34.1,976.0,934.65,655.29
2018,7,31,12,15,892.0,131.5,2.5,34.2,976.0,960.53,671.78
2018,7,31,12,30,893.0,131.0,2.6,34.3,976.0,983.22,686.35
2018,7,31,12,45,893.0,129.0,2.7,34.4,967.5,1000.16,697.44
2018,7,31,13,0,893.0,127.0,2.8,34.5,959.0,1013.57,706.49
2018,7,31,13,15,890.5,125.5,2.9,34.45,943.0,1021.38,712.64
2018,7,31,13,30,888.0,124.0,3.0,34.4,927.0,1025.49,716.66
2018,7,31,13,45,884.5,121.5,3.05,34.35,904.0,1023.86,716.84
