Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,14,0,881.0,119.0,3.1,34.3,881.0,1018.49,714.86
2018,7,31,14,15,874.5,117.0,3.15,34.1,851.5,1006.96,709.59
2018,7,31,14,30,868.0,115.0,3.2,33.9,822.0,991.88,702.2
2018,7,31,14,45,860.0,112.0,3.25,33.7,786.0,970.8,691.06
2018,7,31,15,0,852.0,109.0,3.3,33.5,750.0,946.43,677.83
2018,7,31,15,15,839.0,107.0,3.3,33.5,708.5,915.37,659.35
2018,7,31,15,30,826.0,105.0,3.3,33.5,667.0,890.38,644.83
2018,7,31,15,45,811.5,101.0,3.35,32.8,621.5,850.1,622.15
2018,7,31,16,0,797.0,97.0,3.4,32.1,576.0,807.65,597.65
2018,7,31,16,15,777.5,92.5,3.4,31.55,527.0,758.62,567.51
2018,7,31,16,30,758.0,88.0,3.4,31.0,478.0,708.34,535.87
2018,7,31,16,45,731.0,83.5,3.4,30.45,427.0,651.59,498.84
2018,7,31,17,0,704.0,79.0,3.4,29.9,376.0,594.87,460.26
2018,7,31,17,15,666.5,74.0,3.3,28.95,324.5,533.88,416.45
2018,7,31,17,30,629.0,69.0,3.2,28.0,273.0,472.21,370.43
2018,7,31,17,45,575.5,62.0,3.1,27.1,223.0,401.78,315.66
2018,7,31,18,0,522.0,55.0,3.0,26.2,173.0,335.76,262.11
2018,7,31,18,15,442.0,46.5,2.9,25.2,128.5,261.53,200.42
2018,7,31,18,30,362.0,38.0,2.8,24.2,84.0,195.65,143.84
2018,7,31,18,45,237.0,25.5,2.7,23.2,50.5,118.46,72.47
2018,7,31,19,0,112.0,13.0,2.6,22.2,17.0,40.32,0.0
2018,7,31,19,15,56.0,6.5,2.45,21.65,8.5,0.0,0.0
2018,7,31,19,30,0.0,0.0,2.3,21.1,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,2.1,19.9,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,2.0,19.65,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,1.9,19.4,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,1.8,19.1,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,1.7,18.8,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,1.65,18.65,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,1.6,18.3,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,1.6,18.1,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,1.6,17.95,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,1.6,17.8,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,1.6,17.65,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,1.65,17.35,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,1.75,16.2,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,1.65,15.45,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,1.55,15.2,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,1.45,14.85,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,1.35,14.75,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,8,1,5,15,91.0,9.5,1.2,15.6,14.0,8.64,0.0
2018,8,1,5,30,182.0,19.0,1.2,16.1,28.0,15.86,0.0
2018,8,1,5,45,298.5,29.5,1.2,16.6,64.0,23.98,14.19
2018,8,1,6,0,415.0,40.0,1.2,17.1,100.0,31.79,21.99
2018,8,1,6,15,463.5,49.5,1.2,17.95,142.0,38.25,27.99
2018,8,1,6,30,512.0,59.0,1.2,18.8,184.0,44.4,33.49
2018,8,1,6,45,503.0,75.5,1.2,19.65,222.5,55.61,43.2
2018,8,1,7,0,494.0,92.0,1.2,20.5,261.0,66.17,52.11
2018,8,1,7,15,578.5,91.0,1.15,21.5,321.0,63.07,49.05
2018,8,1,7,30,663.0,90.0,1.1,22.5,381.0,60.52,46.49
2018,8,1,7,45,718.0,87.5,1.05,23.55,438.0,90.29,51.47
2018,8,1,8,0,773.0,85.0,1.0,24.6,495.0,141.22,76.53
2018,8,1,8,15,799.5,86.0,1.0,25.55,545.5,196.71,116.43
2018,8,1,8,30,826.0,87.0,1.0,26.5,596.0,261.19,167.78
2018,8,1,8,45,841.0,89.5,1.05,27.4,641.0,319.36,216.02
2018,8,1,9,0,856.0,92.0,1.1,28.3,686.0,378.4,264.42
2018,8,1,9,15,870.0,93.0,1.25,29.2,727.5,436.43,311.13
2018,8,1,9,30,884.0,94.0,1.4,30.1,769.0,494.69,356.48
2018,8,1,9,45,896.5,93.0,1.5,31.0,805.0,550.42,398.29
2018,8,1,10,0,909.0,92.0,1.6,31.9,841.0,605.63,438.22
2018,8,1,10,15,915.0,93.5,1.75,32.4,870.0,658.18,475.97
2018,8,1,10,30,921.0,95.0,1.9,32.9,899.0,709.12,511.58
2018,8,1,10,45,925.5,95.5,2.1,33.4,920.5,756.23,543.45
2018,8,1,11,0,930.0,96.0,2.3,33.9,942.0,801.12,572.15
2018,8,1,11,15,933.0,97.5,2.45,34.1,957.5,843.34,599.26
2018,8,1,11,30,936.0,99.0,2.6,34.3,973.0,882.88,624.52
2018,8,1,11,45,929.5,104.5,2.75,34.5,978.0,915.06,645.02
2018,8,1,12,0,923.0,110.0,2.9,34.7,983.0,943.78,663.35
2018,8,1,12,15,930.0,105.0,3.05,34.7,984.0,971.44,681.62
2018,8,1,12,30,937.0,100.0,3.2,34.7,985.0,995.88,697.9
2018,8,1,12,45,934.0,100.5,3.35,34.7,976.0,1012.7,709.53
2018,8,1,13,0,931.0,101.0,3.5,34.7,967.0,1025.81,718.98
2018,8,1,13,15,927.5,101.0,3.6,34.55,951.0,1034.14,725.68
2018,8,1,13,30,924.0,101.0,3.7,34.4,935.0,1038.66,730.15
2018,8,1,13,45,919.0,100.5,3.8,34.2,912.0,1037.33,731.25
2018,8,1,14,0,914.0,100.0,3.9,34.0,889.0,1032.19,730.1
2018,8,1,14,15,908.0,98.0,3.95,33.7,859.0,1020.67,725.0
2018,8,1,14,30,902.0,96.0,4.0,33.4,829.0,1005.46,717.66
2018,8,1,14,45,892.5,95.0,4.05,33.15,793.0,984.38,706.45
2018,8,1,15,0,883.0,94.0,4.1,32.9,757.0,959.99,693.12
2018,8,1,15,15,871.5,92.0,4.1,32.9,715.5,929.46,674.77
2018,8,1,15,30,860.0,90.0,4.1,32.9,674.0,896.06,654.48
2018,8,1,15,45,844.5,87.5,4.15,31.95,628.0,855.92,632.21
2018,8,1,16,0,829.0,85.0,4.2,31.0,582.0,813.63,608.01
2018,8,1,16,15,808.5,82.5,4.2,30.35,532.5,772.37,583.1
2018,8,1,16,30,788.0,80.0,4.2,29.7,483.0,722.46,551.54
2018,8,1,16,45,761.0,76.0,4.2,29.05,431.5,665.03,513.82
2018,8,1,17,0,734.0,72.0,4.2,28.4,380.0,607.58,474.86
2018,8,1,17,15,696.5,68.0,4.1,27.5,328.0,543.7,428.32
2018,8,1,17,30,659.0,64.0,4.0,26.6,276.0,483.97,383.04
2018,8,1,17,45,605.5,58.0,3.9,25.75,225.5,413.21,327.26
2018,8,1,18,0,552.0,52.0,3.8,24.9,175.0,346.83,272.66
2018,8,1,18,15,470.0,44.0,3.65,24.0,129.5,270.71,208.6
2018,8,1,18,30,388.0,36.0,3.5,23.1,84.0,203.21,149.86
2018,8,1,18,45,254.5,25.0,3.35,22.25,50.5,122.65,73.07
2018,8,1,19,0,121.0,14.0,3.2,21.4,17.0,43.47,0.0
2018,8,1,19,15,60.5,7.0,3.15,20.85,8.5,0.0,0.0
2018,8,1,19,30,0.0,0.0,3.1,20.3,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,3.0,19.8,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,2.9,19.3,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,2.85,18.95,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,2.8,18.6,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,2.75,18.2,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,2.65,17.55,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,2.6,17.05,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,2.55,16.65,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,2.45,16.3,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,2.4,15.95,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,2.4,15.45,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,2.35,15.2,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,2.3,14.95,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,2.25,14.7,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,2.2,14.45,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,2.05,13.65,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,8,2,5,15,93.5,9.0,2.05,14.05,13.5,8.19,0.0
2018,8,2,5,30,187.0,18.0,2.1,14.5,27.0,14.99,0.0
2018,8,2,5,45,297.0,29.0,2.1,14.95,62.5,23.61,13.86
2018,8,2,6,0,407.0,40.0,2.1,15.4,98.0,31.87,22.18
2018,8,2,6,15,406.0,52.0,2.15,16.2,130.0,40.31,29.98
2018,8,2,6,30,405.0,64.0,2.2,17.0,162.0,48.22,37.09
2018,8,2,6,45,473.0,74.5,2.2,17.85,215.5,54.75,42.76
2018,8,2,7,0,541.0,85.0,2.2,18.7,269.0,60.95,47.96
2018,8,2,7,15,632.5,81.5,2.25,19.65,331.5,56.45,43.71
2018,8,2,7,30,724.0,78.0,2.3,20.6,394.0,57.92,44.64
2018,8,2,7,45,779.5,74.0,2.35,21.6,452.5,82.38,44.25
2018,8,2,8,0,835.0,70.0,2.4,22.6,511.0,143.31,76.63
2018,8,2,8,15,854.5,72.0,2.5,23.45,561.0,201.67,119.63
2018,8,2,8,30,874.0,74.0,2.6,24.3,611.0,261.88,169.39
2018,8,2,8,45,889.0,75.5,2.65,25.2,657.0,322.02,220.76
2018,8,2,9,0,904.0,77.0,2.7,26.1,703.0,382.97,272.34
2018,8,2,9,15,911.0,80.5,2.85,26.75,743.5,442.9,322.38
2018,8,2,9,30,918.0,84.0,3.0,27.4,784.0,502.26,370.37
2018,8,2,9,45,921.5,88.0,3.1,28.0,818.5,559.42,415.08
2018,8,2,10,0,925.0,92.0,3.2,28.6,853.0,615.14,457.19
2018,8,2,10,15,931.5,93.0,3.3,29.05,882.0,668.45,496.57
2018,8,2,10,30,938.0,94.0,3.4,29.5,911.0,720.13,533.69
2018,8,2,10,45,943.5,94.0,3.45,29.9,933.5,768.34,566.55
2018,8,2,11,0,949.0,94.0,3.5,30.3,956.0,814.36,596.14
2018,8,2,11,15,952.0,95.0,3.55,30.65,971.5,856.9,623.21
2018,8,2,11,30,955.0,96.0,3.6,31.0,987.0,896.69,648.23
2018,8,2,11,45,956.5,96.0,3.65,31.35,994.0,931.31,669.69
2018,8,2,12,0,958.0,96.0,3.7,31.7,1001.0,962.74,689.0
2018,8,2,12,15,957.0,97.0,3.75,31.8,1000.0,989.52,705.98
2018,8,2,12,30,956.0,98.0,3.8,31.9,999.0,1012.75,720.75
2018,8,2,12,45,953.0,99.0,3.9,32.0,990.5,1030.41,732.38
2018,8,2,13,0,950.0,100.0,4.0,32.1,982.0,1044.29,741.74
2018,8,2,13,15,947.5,99.0,4.1,32.0,966.0,1052.77,748.41
2018,8,2,13,30,945.0,98.0,4.2,31.9,950.0,1057.33,752.77
2018,8,2,13,45,940.5,97.0,4.25,31.75,926.5,1055.96,753.35
2018,8,2,14,0,936.0,96.0,4.3,31.6,903.0,1050.68,751.6
2018,8,2,14,15,930.0,95.0,4.3,31.35,873.0,1040.05,746.56
2018,8,2,14,30,924.0,94.0,4.3,31.1,843.0,1025.67,739.23
2018,8,2,14,45,916.5,91.5,4.35,30.85,806.5,1004.49,727.87
2018,8,2,15,0,909.0,89.0,4.4,30.6,770.0,979.81,714.25
2018,8,2,15,15,897.5,87.5,4.4,30.6,728.0,949.19,695.7
2018,8,2,15,30,886.0,86.0,4.4,30.6,686.0,915.62,675.15
2018,8,2,15,45,873.0,83.5,4.35,29.8,640.0,876.84,652.84
2018,8,2,16,0,860.0,81.0,4.3,29.0,594.0,835.66,628.55
2018,8,2,16,15,844.0,77.0,4.3,28.35,544.5,788.1,599.19
2018,8,2,16,30,828.0,73.0,4.3,27.7,495.0,738.87,568.05
2018,8,2,16,45,804.0,69.5,4.25,27.1,443.0,688.94,535.4
2018,8,2,17,0,780.0,66.0,4.2,26.5,391.0,632.22,496.9
2018,8,2,17,15,746.5,61.5,4.1,25.65,338.0,568.16,450.29
2018,8,2,17,30,713.0,57.0,4.0,24.8,285.0,505.37,402.47
2018,8,2,17,45,663.0,52.0,3.9,23.9,233.5,434.71,346.45
2018,8,2,18,0,613.0,47.0,3.8,23.0,182.0,367.81,290.91
2018,8,2,18,15,531.0,40.0,3.55,22.1,135.0,292.13,226.27
2018,8,2,18,30,449.0,33.0,3.3,21.2,88.0,222.56,164.71
2018,8,2,18,45,300.0,23.0,3.1,20.3,52.5,134.11,77.35
2018,8,2,19,0,151.0,13.0,2.9,19.4,17.0,50.11,0.0
2018,8,2,19,15,75.5,6.5,2.8,18.9,8.5,0.0,0.0
2018,8,2,19,30,0.0,0.0,2.7,18.4,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,2.55,17.9,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,2.3,17.15,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,2.1,16.65,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,1.9,16.25,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,1.55,15.6,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,1.4,15.35,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,1.3,14.85,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,1.35,14.55,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,8,3,5,15,107.5,9.5,1.85,13.4,14.0,8.64,0.0
2018,8,3,5,30,215.0,19.0,2.0,14.0,28.0,16.09,0.0
2018,8,3,5,45,355.0,28.0,2.15,14.6,67.5,22.88,13.12
2018,8,3,6,0,495.0,37.0,2.3,15.2,107.0,29.51,20.11
2018,8,3,6,15,568.5,44.0,2.3,15.9,156.0,34.11,24.54
2018,8,3,6,30,642.0,51.0,2.3,16.6,205.0,42.16,31.79
2018,8,3,6,45,686.5,56.5,2.3,17.35,257.5,45.51,34.71
2018,8,3,7,0,731.0,62.0,2.3,18.1,310.0,48.76,37.41
2018,8,3,7,15,762.0,66.5,2.25,19.05,363.0,51.02,39.11
2018,8,3,7,30,793.0,71.0,2.2,20.0,416.0,53.18,40.66
2018,8,3,7,45,813.0,76.0,2.15,21.0,468.0,85.0,45.92
2018,8,3,8,0,833.0,81.0,2.1,22.0,520.0,144.0,77.44
2018,8,3,8,15,848.5,85.5,2.1,22.9,569.5,204.21,122.01
2018,8,3,8,30,864.0,90.0,2.1,23.8,619.0,271.99,177.52
2018,8,3,8,45,874.5,94.5,2.05,24.75,665.0,332.95,229.09
2018,8,3,9,0,885.0,99.0,2.0,25.7,711.0,394.25,280.25
2018,8,3,9,15,898.0,100.5,2.1,26.45,753.0,454.25,329.46
2018,8,3,9,30,911.0,102.0,2.2,27.2,795.0,514.31,377.1
2018,8,3,9,45,920.5,103.5,2.25,27.95,831.5,572.34,421.44
2018,8,3,10,0,930.0,105.0,2.3,28.7,868.0,629.54,463.53
2018,8,3,10,15,935.5,106.5,2.4,29.35,897.0,683.13,502.09
2018,8,3,10,30,941.0,108.0,2.5,30.0,926.0,734.99,538.26
2018,8,3,10,45,944.0,109.5,2.6,30.65,948.0,783.1,570.46
2018,8,3,11,0,947.0,111.0,2.7,31.3,970.0,828.82,598.95
2018,8,3,11,15,949.0,112.0,2.8,31.7,984.5,870.72,625.23
2018,8,3,11,30,951.0,113.0,2.9,32.1,999.0,909.79,649.5
2018,8,3,11,45,951.0,114.0,3.0,32.45,1005.5,944.16,670.74
2018,8,3,12,0,951.0,115.0,3.1,32.8,1012.0,975.29,689.88
2018,8,3,12,15,950.0,116.0,3.2,33.0,1011.0,1002.15,706.73
2018,8,3,12,30,949.0,117.0,3.3,33.2,1010.0,1025.5,721.44
2018,8,3,12,45,945.5,117.5,3.4,33.35,1000.5,1042.32,732.29
2018,8,3,13,0,942.0,118.0,3.5,33.5,991.0,1055.35,740.92
2018,8,3,13,15,935.5,118.5,3.6,33.45,973.0,1061.55,746.04
2018,8,3,13,30,929.0,119.0,3.7,33.4,955.0,1063.85,748.89
2018,8,3,13,45,919.5,119.5,3.8,33.3,929.0,1059.26,747.72
2018,8,3,14,0,910.0,120.0,3.9,33.2,903.0,1050.85,744.3
2018,8,3,14,15,899.5,120.5,3.95,33.0,871.5,1037.75,737.97
2018,8,3,14,30,889.0,121.0,4.0,32.8,840.0,1021.09,729.48
2018,8,3,14,45,874.5,120.5,4.05,32.6,801.0,996.04,715.64
2018,8,3,15,0,860.0,120.0,4.1,32.4,762.0,977.95,706.35
2018,8,3,15,15,846.5,117.5,4.1,32.4,719.5,945.25,686.61
2018,8,3,15,30,833.0,115.0,4.1,32.4,677.0,909.77,665.03
2018,8,3,15,45,810.5,113.0,4.1,31.75,628.5,864.34,638.3
2018,8,3,16,0,788.0,111.0,4.1,31.1,580.0,817.17,609.94
2018,8,3,16,15,757.5,108.5,4.05,30.55,527.5,765.36,577.36
2018,8,3,16,30,727.0,106.0,4.0,30.0,475.0,709.41,541.19
2018,8,3,16,45,691.0,102.0,3.95,29.5,422.0,647.64,499.76
2018,8,3,17,0,655.0,98.0,3.9,29.0,369.0,586.73,456.45
2018,8,3,17,15,611.0,90.5,3.65,28.05,316.0,518.0,406.23
2018,8,3,17,30,567.0,83.0,3.4,27.1,263.0,451.81,356.14
2018,8,3,17,45,506.5,74.0,3.2,26.2,212.5,378.09,298.28
2018,8,3,18,0,446.0,65.0,3.0,25.3,162.0,309.53,242.39
2018,8,3,18,15,365.5,52.5,2.8,24.3,118.0,232.66,178.48
2018,8,3,18,30,285.0,40.0,2.6,23.3,74.0,167.97,122.88
2018,8,3,18,45,180.0,25.5,2.45,22.3,43.5,97.77,52.33
2018,8,3,19,0,75.0,11.0,2.3,21.3,13.0,28.98,0.0
2018,8,3,19,15,37.5,5.5,2.3,20.8,6.5,0.0,0.0
2018,8,3,19,30,0.0,0.0,2.3,20.3,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,2.25,19.8,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,2.2,19.3,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,2.0,18.7,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,1.9,18.35,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,1.65,17.8,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,1.35,17.4,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,1.1,17.05,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,0.95,16.8,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,0.9,16.65,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,0.85,16.6,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,0.8,16.55,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,0.85,16.4,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,0.95,15.85,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.0,15.45,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.0,15.55,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,8,4,5,15,59.5,8.0,1.1,16.25,10.5,7.28,0.0
2018,8,4,5,30,119.0,16.0,1.2,16.9,21.0,14.55,0.0
2018,8,4,5,45,224.5,30.0,1.35,17.5,55.5,23.51,13.27
2018,8,4,6,0,330.0,44.0,1.5,18.1,90.0,35.56,25.02
2018,8,4,6,15,403.0,56.5,1.5,18.85,136.0,44.53,33.28
2018,8,4,6,30,476.0,69.0,1.5,19.6,182.0,53.09,40.92
2018,8,4,6,45,527.0,78.0,1.55,20.3,232.0,58.18,45.3
2018,8,4,7,0,578.0,87.0,1.6,21.0,282.0,63.02,49.3
2018,8,4,7,15,616.0,95.0,1.75,22.0,334.0,66.75,52.14
2018,8,4,7,30,654.0,103.0,1.9,23.0,386.0,70.24,54.7
2018,8,4,7,45,681.5,109.0,2.05,24.0,436.5,97.9,58.81
2018,8,4,8,0,709.0,115.0,2.2,25.0,487.0,151.1,87.11
2018,8,4,8,15,731.0,120.0,2.4,25.9,536.0,206.0,126.91
2018,8,4,8,30,753.0,125.0,2.6,26.8,585.0,263.36,173.11
2018,8,4,8,45,770.0,128.5,2.8,27.65,630.0,325.06,224.19
2018,8,4,9,0,787.0,132.0,3.0,28.5,675.0,382.71,271.95
2018,8,4,9,15,813.5,129.0,3.2,29.25,719.5,439.91,318.45
2018,8,4,9,30,840.0,126.0,3.4,30.0,764.0,498.88,365.07
2018,8,4,9,45,868.0,118.5,3.55,30.7,804.5,557.81,410.34
2018,8,4,10,0,896.0,111.0,3.7,31.4,845.0,615.53,453.49
2018,8,4,10,15,905.5,111.0,3.8,31.75,875.0,668.73,492.65
2018,8,4,10,30,915.0,111.0,3.9,32.1,905.0,720.63,529.86
2018,8,4,10,45,923.0,109.0,4.0,32.45,927.5,768.14,562.85
2018,8,4,11,0,931.0,107.0,4.1,32.8,950.0,813.67,592.34
2018,8,4,11,15,935.5,107.0,4.2,32.95,965.5,856.02,619.94
2018,8,4,11,30,940.0,107.0,4.3,33.1,981.0,895.76,645.66
2018,8,4,11,45,944.0,106.0,4.4,33.25,989.0,931.33,668.54
2018,8,4,12,0,948.0,105.0,4.5,33.4,997.0,963.89,689.41
2018,8,4,12,15,948.5,104.0,4.6,33.35,996.0,990.01,706.7
2018,8,4,12,30,949.0,103.0,4.7,33.3,995.0,1012.63,721.84
2018,8,4,12,45,948.5,102.0,4.85,33.25,986.5,1030.66,734.68
2018,8,4,13,0,948.0,101.0,5.0,33.2,978.0,1044.93,745.45
2018,8,4,13,15,947.5,99.0,5.05,33.05,962.5,1054.34,752.73
2018,8,4,13,30,947.0,97.0,5.1,32.9,947.0,1059.82,757.66
2018,8,4,13,45,945.5,94.0,5.2,32.7,924.0,1059.27,759.45
2018,8,4,14,0,944.0,91.0,5.3,32.5,901.0,1054.71,758.8
2018,8,4,14,15,939.0,89.0,5.3,32.2,871.0,1043.79,753.68
2018,8,4,14,30,934.0,87.0,5.3,31.9,841.0,1029.03,746.19
2018,8,4,14,45,927.5,85.0,5.35,31.55,805.0,1009.07,735.88
2018,8,4,15,0,921.0,83.0,5.4,31.2,769.0,985.54,723.22
2018,8,4,15,15,909.5,81.5,5.4,31.2,726.5,954.48,704.12
2018,8,4,15,30,898.0,80.0,5.4,31.2,684.0,920.44,682.96
2018,8,4,15,45,884.5,77.5,5.3,30.2,637.5,880.68,659.93
2018,8,4,16,0,871.0,75.0,5.2,29.2,591.0,838.51,634.88
2018,8,4,16,15,852.0,73.5,5.1,28.6,541.5,790.93,604.56
2018,8,4,16,30,833.0,72.0,5.0,28.0,492.0,741.93,572.73
2018,8,4,16,45,806.0,69.0,4.85,27.35,439.5,690.1,538.11
2018,8,4,17,0,779.0,66.0,4.7,26.7,387.0,631.71,497.82
2018,8,4,17,15,742.5,62.0,4.5,25.9,333.5,566.25,449.38
2018,8,4,17,30,706.0,58.0,4.3,25.1,280.0,502.33,400.17
2018,8,4,17,45,651.0,53.0,4.1,24.3,228.0,429.19,341.77
2018,8,4,18,0,596.0,48.0,3.9,23.5,176.0,363.22,286.59
2018,8,4,18,15,509.0,40.5,3.55,22.65,129.0,283.18,218.46
2018,8,4,18,30,422.0,33.0,3.2,21.8,82.0,212.38,155.81
2018,8,4,18,45,274.0,22.5,2.85,20.95,48.5,123.74,62.36
2018,8,4,19,0,126.0,12.0,2.5,20.1,15.0,42.72,0.0
2018,8,4,19,15,63.0,6.0,2.4,19.6,7.5,0.0,0.0
2018,8,4,19,30,0.0,0.0,2.3,19.1,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,2.2,18.6,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,2.1,18.1,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,2.05,17.75,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,2.0,17.4,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,2.0,17.05,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,1.95,16.45,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,1.85,15.95,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,1.5,14.75,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,1.45,14.45,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,1.35,13.85,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,1.45,12.65,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,8,5,5,15,101.0,8.5,1.6,13.3,12.5,7.73,0.0
2018,8,5,5,30,202.0,17.0,1.7,13.9,25.0,15.46,0.0
2018,8,5,5,45,348.5,26.5,1.85,14.5,64.0,21.66,11.78
2018,8,5,6,0,495.0,36.0,2.0,15.1,103.0,28.79,19.44
2018,8,5,6,15,574.5,41.5,2.05,15.85,152.0,35.1,25.39
2018,8,5,6,30,654.0,47.0,2.1,16.6,201.0,38.8,28.81
2018,8,5,6,45,703.5,51.5,2.15,17.4,254.5,41.49,31.16
2018,8,5,7,0,753.0,56.0,2.2,18.2,308.0,44.14,33.34
2018,8,5,7,15,786.5,59.5,2.25,19.0,362.0,45.86,34.62
2018,8,5,7,30,820.0,63.0,2.3,19.8,416.0,54.68,42.02
2018,8,5,7,45,844.0,65.5,2.35,20.65,469.0,85.45,46.0
2018,8,5,8,0,868.0,68.0,2.4,21.5,522.0,144.55,76.76
2018,8,5,8,15,886.0,70.0,2.5,22.35,572.5,204.91,121.41
2018,8,5,8,30,904.0,72.0,2.6,23.2,623.0,266.93,172.96
2018,8,5,8,45,918.5,74.0,2.65,24.05,670.5,329.36,226.56
2018,8,5,9,0,933.0,76.0,2.7,24.9,718.0,392.53,280.27
2018,8,5,9,15,939.0,79.5,2.85,25.65,758.5,453.99,331.67
2018,8,5,9,30,945.0,83.0,3.0,26.4,799.0,514.71,380.78
2018,8,5,9,45,947.5,87.5,3.1,27.15,834.0,573.48,426.57
2018,8,5,10,0,950.0,92.0,3.2,27.9,869.0,630.66,469.51
2018,8,5,10,15,956.0,93.5,3.3,28.3,899.0,685.58,510.13
2018,8,5,10,30,962.0,95.0,3.4,28.7,929.0,738.76,548.37
2018,8,5,10,45,966.5,96.0,3.5,29.15,951.5,788.43,582.18
2018,8,5,11,0,971.0,97.0,3.6,29.6,974.0,835.77,612.71
2018,8,5,11,15,973.0,98.0,3.7,29.85,989.0,878.57,640.4
2018,8,5,11,30,975.0,99.0,3.8,30.1,1004.0,918.46,666.0
2018,8,5,11,45,976.5,99.5,3.95,30.3,1011.5,954.36,689.29
2018,8,5,12,0,978.0,100.0,4.1,30.5,1019.0,987.01,710.43
2018,8,5,12,15,981.5,98.0,4.15,30.6,1019.5,1015.67,728.71
2018,8,5,12,30,985.0,96.0,4.2,30.7,1020.0,1040.81,744.75
2018,8,5,12,45,988.5,92.5,4.3,30.75,1012.5,1060.75,758.01
2018,8,5,13,0,992.0,89.0,4.4,30.8,1005.0,1076.81,768.92
2018,8,5,13,15,988.0,89.0,4.4,30.75,988.0,1085.07,774.7
2018,8,5,13,30,984.0,89.0,4.4,30.7,971.0,1089.25,778.06
2018,8,5,13,45,979.0,89.0,4.45,30.7,947.0,1088.35,778.51
2018,8,5,14,0,974.0,89.0,4.5,30.7,923.0,1083.4,776.56
2018,8,5,14,15,967.0,88.0,4.5,30.55,891.5,1071.35,770.36
2018,8,5,14,30,960.0,87.0,4.5,30.4,860.0,1055.41,761.81
2018,8,5,14,45,950.5,86.0,4.45,30.25,822.0,1033.25,749.04
2018,8,5,15,0,941.0,85.0,4.4,30.1,784.0,1007.55,734.03
2018,8,5,15,15,930.0,83.5,4.4,30.1,741.0,976.51,715.36
2018,8,5,15,30,919.0,82.0,4.4,30.1,698.0,942.37,694.59
2018,8,5,15,45,903.0,80.5,4.4,29.5,650.0,900.94,670.4
2018,8,5,16,0,887.0,79.0,4.4,28.9,602.0,857.21,644.29
2018,8,5,16,15,867.0,76.5,4.35,28.45,550.5,807.0,612.62
2018,8,5,16,30,847.0,74.0,4.3,28.0,499.0,755.39,579.39
2018,8,5,16,45,820.0,70.5,4.25,27.5,445.0,702.34,544.51
2018,8,5,17,0,793.0,67.0,4.2,27.0,391.0,642.62,503.82
2018,8,5,17,15,755.0,63.0,3.9,26.2,336.5,575.44,454.45
2018,8,5,17,30,717.0,59.0,3.6,25.4,282.0,509.91,404.2
2018,8,5,17,45,659.5,53.5,3.3,24.6,229.0,434.18,344.01
2018,8,5,18,0,602.0,48.0,3.0,23.8,176.0,366.03,287.29
2018,8,5,18,15,510.0,41.0,2.65,22.75,128.5,284.08,218.16
2018,8,5,18,30,418.0,34.0,2.3,21.7,81.0,211.79,154.5
2018,8,5,18,45,259.5,22.5,1.95,20.7,47.0,118.28,53.5
2018,8,5,19,0,101.0,11.0,1.6,19.7,13.0,35.44,0.0
2018,8,5,19,15,50.5,5.5,1.6,19.25,6.5,0.0,0.0
2018,8,5,19,30,0.0,0.0,1.6,18.8,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,1.55,18.35,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,1.5,17.9,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,1.45,17.55,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,1.35,16.15,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,1.3,15.65,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,1.25,15.2,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,1.15,14.25,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,8,6,5,15,26.0,5.5,1.15,13.6,6.5,0.0,0.0
2018,8,6,5,30,52.0,11.0,1.3,14.3,13.0,10.01,0.0
2018,8,6,5,45,115.0,28.5,1.45,15.0,41.5,23.07,12.65
2018,8,6,6,0,178.0,46.0,1.6,15.7,70.0,36.58,26.08
2018,8,6,6,15,228.5,67.0,1.6,16.35,111.5,52.17,40.29
2018,8,6,6,30,279.0,88.0,1.6,17.0,153.0,67.28,53.79
2018,8,6,6,45,314.5,108.0,1.6,17.6,198.5,81.16,65.91
2018,8,6,7,0,350.0,128.0,1.6,18.2,244.0,94.54,77.27
2018,8,6,7,15,380.0,146.0,1.75,19.1,292.0,101.51,82.76
2018,8,6,7,30,410.0,164.0,1.9,20.0,340.0,111.43,90.64
2018,8,6,7,45,430.5,181.5,2.0,20.9,387.0,138.77,98.42
2018,8,6,8,0,451.0,199.0,2.1,21.8,434.0,185.2,125.8
2018,8,6,8,15,470.0,213.5,2.3,22.8,479.5,232.02,159.67
2018,8,6,8,30,489.0,228.0,2.5,23.8,525.0,281.25,198.23
2018,8,6,8,45,503.0,241.5,2.7,24.8,567.5,330.54,237.87
2018,8,6,9,0,517.0,255.0,2.9,25.8,610.0,381.31,278.37
2018,8,6,9,15,557.5,253.0,3.1,26.7,656.5,432.16,318.06
2018,8,6,9,30,598.0,251.0,3.3,27.6,703.0,486.7,359.84
2018,8,6,9,45,643.0,240.5,3.5,28.5,747.0,540.07,400.04
2018,8,6,10,0,688.0,230.0,3.7,29.4,791.0,596.48,441.58
2018,8,6,10,15,693.0,236.0,3.8,29.9,818.5,644.84,476.58
2018,8,6,10,30,698.0,242.0,3.9,30.4,846.0,692.19,510.0
2018,8,6,10,45,698.5,249.0,4.0,30.9,866.0,735.98,540.13
2018,8,6,11,0,699.0,256.0,4.1,31.4,886.0,778.03,568.42
2018,8,6,11,15,700.0,260.0,4.15,31.65,899.5,815.93,593.87
2018,8,6,11,30,701.0,264.0,4.2,31.9,913.0,851.77,617.56
2018,8,6,11,45,699.0,267.0,4.3,32.15,918.5,881.84,637.36
2018,8,6,12,0,697.0,270.0,4.4,32.4,924.0,909.32,655.29
2018,8,6,12,15,717.0,257.5,4.45,32.55,929.5,939.99,675.92
2018,8,6,12,30,737.0,245.0,4.5,32.7,935.0,968.29,694.35
2018,8,6,12,45,761.5,227.0,4.6,32.8,934.5,992.75,710.43
2018,8,6,13,0,786.0,209.0,4.7,32.9,934.0,1005.38,718.96
2018,8,6,13,15,783.5,206.5,4.75,32.85,918.5,1012.25,724.17
2018,8,6,13,30,781.0,204.0,4.8,32.8,903.0,1024.54,733.19
2018,8,6,13,45,777.0,200.5,4.85,32.75,880.0,1021.87,732.66
2018,8,6,14,0,773.0,197.0,4.9,32.7,857.0,1015.64,730.05
2018,8,6,14,15,768.5,191.0,4.9,32.55,827.5,1002.71,723.11
2018,8,6,14,30,764.0,185.0,4.9,32.4,798.0,986.33,714.06
2018,8,6,14,45,758.0,177.5,4.9,32.2,762.5,963.49,700.97
2018,8,6,15,0,752.0,170.0,4.9,32.0,727.0,937.46,685.81
2018,8,6,15,15,736.0,166.0,4.9,32.0,685.0,902.9,664.34
2018,8,6,15,30,720.0,162.0,4.9,32.0,643.0,865.97,641.18
2018,8,6,15,45,710.0,152.5,4.8,31.4,598.5,826.15,616.84
2018,8,6,16,0,700.0,143.0,4.7,30.8,554.0,784.1,590.68
2018,8,6,16,15,691.5,131.0,4.6,30.3,507.0,738.49,561.39
2018,8,6,16,30,683.0,119.0,4.5,29.8,460.0,690.98,530.39
2018,8,6,16,45,663.5,109.5,4.35,29.35,411.0,636.56,492.96
2018,8,6,17,0,644.0,100.0,4.2,28.9,362.0,581.72,453.76
2018,8,6,17,15,608.0,91.0,3.7,27.95,310.5,516.74,405.69
2018,8,6,17,30,572.0,82.0,3.2,27.0,259.0,453.59,357.37
2018,8,6,17,45,521.5,72.0,2.7,26.05,209.5,383.78,302.05
2018,8,6,18,0,471.0,62.0,2.2,25.1,160.0,318.15,247.99
2018,8,6,18,15,385.5,49.5,2.0,24.05,115.0,239.77,182.88
2018,8,6,18,30,300.0,37.0,1.8,23.0,70.0,170.8,123.3
2018,8,6,18,45,182.5,23.0,1.55,22.0,40.0,93.69,35.26
2018,8,6,19,0,65.0,9.0,1.3,21.0,10.0,24.52,0.0
2018,8,6,19,15,32.5,4.5,1.3,20.6,5.0,0.0,0.0
2018,8,6,19,30,0.0,0.0,1.3,20.2,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,1.25,19.8,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,1.15,19.05,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,1.1,18.7,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,1.1,18.35,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,1.1,17.75,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,1.15,17.25,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,1.25,16.4,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,1.3,15.65,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,1.3,15.35,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,1.25,15.05,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,1.05,14.15,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,8,7,5,15,28.5,5.5,1.05,14.8,6.5,0.0,0.0
2018,8,7,5,30,57.0,11.0,1.1,15.4,13.0,10.01,0.0
2018,8,7,5,45,126.5,28.0,1.2,15.95,42.0,21.86,11.37
2018,8,7,6,0,196.0,45.0,1.3,16.5,71.0,34.62,24.27
2018,8,7,6,15,258.0,64.0,1.4,17.15,114.0,48.44,36.87
2018,8,7,6,30,320.0,83.0,1.5,17.8,157.0,61.72,48.75
2018,8,7,6,45,370.0,99.0,1.55,18.4,205.5,72.19,57.89
2018,8,7,7,0,420.0,115.0,1.6,19.0,254.0,82.19,66.36
2018,8,7,7,15,460.0,129.0,1.7,19.9,305.0,90.26,72.87
2018,8,7,7,30,500.0,143.0,1.8,20.8,356.0,97.9,78.86
2018,8,7,7,45,532.5,153.5,1.85,21.7,406.5,123.7,83.85
2018,8,7,8,0,565.0,164.0,1.9,22.6,457.0,172.41,110.73
2018,8,7,8,15,591.0,172.0,1.95,23.35,505.5,222.31,146.62
2018,8,7,8,30,617.0,180.0,2.0,24.1,554.0,275.77,188.94
2018,8,7,8,45,638.0,187.0,2.05,24.9,599.5,328.99,232.39
2018,8,7,9,0,659.0,194.0,2.1,25.7,645.0,384.36,277.22
2018,8,7,9,15,680.5,196.5,2.2,26.5,687.0,438.16,320.11
2018,8,7,9,30,702.0,199.0,2.3,27.3,729.0,493.56,363.01
2018,8,7,9,45,721.0,200.0,2.35,28.05,766.5,547.7,403.7
2018,8,7,10,0,740.0,201.0,2.4,28.8,804.0,602.54,443.58
2018,8,7,10,15,748.5,204.5,2.5,29.25,833.0,653.35,480.16
2018,8,7,10,30,757.0,208.0,2.6,29.7,862.0,703.29,515.2
2018,8,7,10,45,762.5,210.5,2.7,30.15,883.5,749.1,546.61
2018,8,7,11,0,768.0,213.0,2.8,30.6,905.0,793.3,576.3
2018,8,7,11,15,771.5,215.0,2.9,30.85,919.5,833.64,603.34
2018,8,7,11,30,775.0,217.0,3.0,31.1,934.0,871.82,628.58
2018,8,7,11,45,776.5,218.0,3.1,31.3,941.0,904.95,649.77
2018,8,7,12,0,778.0,219.0,3.2,31.5,948.0,935.4,669.2
2018,8,7,12,15,786.0,214.0,3.3,31.55,949.5,955.71,682.54
2018,8,7,12,30,794.0,209.0,3.4,31.6,951.0,980.33,698.78
2018,8,7,12,45,803.0,201.5,3.5,31.65,946.0,1000.54,712.24
2018,8,7,13,0,812.0,194.0,3.6,31.7,941.0,1017.5,723.75
2018,8,7,13,15,808.0,192.0,3.7,31.65,924.5,1023.45,728.68
2018,8,7,13,30,804.0,190.0,3.8,31.6,908.0,1025.78,731.52
2018,8,7,13,45,798.5,187.5,3.85,31.5,884.5,1022.48,730.73
2018,8,7,14,0,793.0,185.0,3.9,31.4,861.0,1015.58,727.79
2018,8,7,14,15,784.5,182.5,3.95,31.2,831.0,1002.15,721.06
2018,8,7,14,30,776.0,180.0,4.0,31.0,801.0,993.42,717.51
2018,8,7,14,45,763.5,176.5,4.0,30.8,764.0,968.39,703.07
2018,8,7,15,0,751.0,173.0,4.0,30.6,727.0,940.39,686.77
2018,8,7,15,15,735.0,168.0,4.0,30.6,684.5,904.68,664.74
2018,8,7,15,30,719.0,163.0,4.0,30.6,642.0,866.6,641.01
2018,8,7,15,45,698.5,157.0,4.0,29.9,595.0,821.33,613.89
2018,8,7,16,0,678.0,151.0,4.0,29.2,548.0,774.5,585.21
2018,8,7,16,15,651.5,144.0,3.9,28.65,498.0,720.43,550.11
2018,8,7,16,30,625.0,137.0,3.8,28.1,448.0,665.9,513.29
2018,8,7,16,45,591.0,128.5,3.75,27.6,396.5,604.14,470.06
2018,8,7,17,0,557.0,120.0,3.7,27.1,345.0,538.29,422.61
2018,8,7,17,15,513.5,109.0,3.4,26.2,293.5,471.14,372.61
2018,8,7,17,30,470.0,98.0,3.1,25.3,242.0,406.96,323.2
2018,8,7,17,45,413.0,84.5,2.8,24.4,193.0,336.06,266.74
2018,8,7,18,0,356.0,71.0,2.5,23.5,144.0,270.54,212.71
2018,8,7,18,15,281.0,54.0,2.2,22.55,101.5,199.08,152.73
2018,8,7,18,30,206.0,37.0,1.9,21.6,59.0,136.04,98.04
2018,8,7,18,45,122.5,22.0,1.65,20.65,33.0,73.33,20.47
2018,8,7,19,0,39.0,7.0,1.4,19.7,7.0,16.14,0.0
2018,8,7,19,15,19.5,3.5,1.4,19.25,3.5,0.0,0.0
2018,8,7,19,30,0.0,0.0,1.4,18.8,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,1.35,18.4,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,1.3,17.65,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,1.15,16.1,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,1.1,15.75,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,1.05,15.45,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,0.95,14.85,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,0.85,14.05,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,0.75,14.35,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,8,8,5,15,43.5,6.5,0.7,15.05,8.0,0.0,0.0
2018,8,8,5,30,87.0,13.0,0.7,15.6,16.0,11.82,0.0
2018,8,8,5,45,196.5,28.0,0.7,16.1,49.0,21.99,11.16
2018,8,8,6,0,306.0,43.0,0.7,16.6,82.0,33.36,23.16
2018,8,8,6,15,385.0,55.5,0.7,17.35,128.0,44.1,33.06
2018,8,8,6,30,464.0,68.0,0.7,18.1,174.0,52.7,40.81
2018,8,8,6,45,520.0,77.5,0.75,18.8,225.0,58.23,45.64
2018,8,8,7,0,576.0,87.0,0.8,19.5,276.0,63.52,50.05
2018,8,8,7,15,617.0,95.0,0.95,20.6,329.0,67.25,52.9
2018,8,8,7,30,658.0,103.0,1.1,21.7,382.0,70.77,55.47
2018,8,8,7,45,688.0,109.0,1.3,22.8,434.0,97.69,59.23
2018,8,8,8,0,718.0,115.0,1.5,23.9,486.0,151.82,87.75
2018,8,8,8,15,740.5,119.5,1.65,24.95,535.5,207.28,127.77
2018,8,8,8,30,763.0,124.0,1.8,26.0,585.0,265.25,174.3
2018,8,8,8,45,780.5,128.5,2.0,27.0,631.5,328.75,226.56
2018,8,8,9,0,798.0,133.0,2.2,28.0,678.0,388.31,275.47
2018,8,8,9,15,803.5,140.0,2.25,28.7,717.0,446.22,322.26
2018,8,8,9,30,809.0,147.0,2.3,29.4,756.0,503.67,367.09
2018,8,8,9,45,808.5,155.5,2.4,30.15,788.5,558.57,408.56
2018,8,8,10,0,808.0,164.0,2.5,30.9,821.0,611.95,447.46
2018,8,8,10,15,818.5,165.5,2.5,31.3,851.0,664.48,484.85
2018,8,8,10,30,829.0,167.0,2.5,31.7,881.0,716.09,520.49
2018,8,8,10,45,837.0,167.5,2.55,32.15,904.0,763.86,552.75
2018,8,8,11,0,845.0,168.0,2.6,32.6,927.0,809.97,583.17
2018,8,8,11,15,850.5,168.0,2.6,32.8,942.5,851.73,609.19
2018,8,8,11,30,856.0,168.0,2.6,33.0,958.0,891.19,633.45
2018,8,8,11,45,860.0,166.5,2.6,33.2,965.5,925.42,654.19
2018,8,8,12,0,864.0,165.0,2.6,33.4,973.0,956.83,673.04
2018,8,8,12,15,867.5,162.5,2.55,33.5,973.0,983.78,688.89
2018,8,8,12,30,871.0,160.0,2.5,33.6,973.0,1007.5,702.69
2018,8,8,12,45,873.5,156.5,2.5,33.7,965.0,1013.95,706.37
2018,8,8,13,0,876.0,153.0,2.5,33.8,957.0,1028.5,715.3
2018,8,8,13,15,873.5,150.5,2.5,33.8,940.5,1035.45,719.86
2018,8,8,13,30,871.0,148.0,2.5,33.8,924.0,1038.67,722.35
2018,8,8,13,45,868.0,144.5,2.5,33.75,900.5,1036.66,721.93
2018,8,8,14,0,865.0,141.0,2.5,33.7,877.0,1030.89,719.39
2018,8,8,14,15,858.5,138.5,2.55,33.5,846.5,1030.66,721.37
2018,8,8,14,30,852.0,136.0,2.6,33.3,816.0,1014.87,713.77
2018,8,8,14,45,843.5,132.5,2.6,33.1,779.5,992.5,701.75
2018,8,8,15,0,835.0,129.0,2.6,32.9,743.0,966.8,687.7
2018,8,8,15,15,820.5,125.5,2.6,32.9,700.0,932.3,667.45
2018,8,8,15,30,806.0,122.0,2.6,32.9,657.0,895.12,645.4
2018,8,8,15,45,790.0,117.0,2.7,32.2,610.0,852.49,622.06
2018,8,8,16,0,774.0,112.0,2.8,31.5,563.0,807.79,596.75
2018,8,8,16,15,753.0,106.5,2.85,30.9,513.0,760.65,568.58
2018,8,8,16,30,732.0,101.0,2.9,30.3,463.0,708.39,536.12
2018,8,8,16,45,702.0,95.0,2.95,29.7,410.5,648.19,497.07
2018,8,8,17,0,672.0,89.0,3.0,29.1,358.0,588.39,455.84
2018,8,8,17,15,629.0,82.5,2.9,28.0,305.5,520.48,407.04
2018,8,8,17,30,586.0,76.0,2.8,26.9,253.0,455.02,358.01
2018,8,8,17,45,525.5,67.0,2.7,25.8,202.5,380.26,299.6
2018,8,8,18,0,465.0,58.0,2.6,24.7,152.0,310.76,242.87
2018,8,8,18,15,375.5,46.5,2.5,23.7,108.0,232.16,177.13
2018,8,8,18,30,286.0,35.0,2.4,22.7,64.0,163.43,116.85
2018,8,8,18,45,171.0,21.5,2.3,21.7,36.0,87.1,14.84
2018,8,8,19,0,56.0,8.0,2.2,20.7,8.0,21.27,0.0
2018,8,8,19,15,28.0,4.0,2.05,20.2,4.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,1.9,19.7,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,1.75,19.2,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,1.6,18.7,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,1.5,18.4,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,1.25,17.85,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,0.85,17.25,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,0.8,17.05,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,0.8,16.95,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,0.8,16.85,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,0.8,16.75,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,0.8,16.45,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,0.8,16.35,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,0.75,16.05,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,0.65,15.9,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,0.55,15.85,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,0.5,15.9,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,0.45,15.95,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,0.4,16.1,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,0.4,16.2,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,0.35,16.25,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,0.3,16.3,0.0,0.0,0.0
2018,8,9,5,15,51.0,6.5,0.4,16.85,8.0,0.0,0.0
2018,8,9,5,30,102.0,13.0,0.5,17.4,16.0,11.82,0.0
2018,8,9,5,45,224.0,26.5,0.6,17.95,50.0,21.89,10.6
2018,8,9,6,0,346.0,40.0,0.7,18.5,84.0,32.49,22.17
2018,8,9,6,15,430.0,50.5,0.75,19.25,130.5,39.84,29.07
2018,8,9,6,30,514.0,61.0,0.8,20.0,177.0,46.91,35.45
2018,8,9,6,45,572.5,68.0,0.85,20.8,229.0,50.69,38.72
2018,8,9,7,0,631.0,75.0,0.9,21.6,281.0,54.36,41.72
2018,8,9,7,15,672.5,80.5,0.95,22.75,334.5,56.63,43.35
2018,8,9,7,30,714.0,86.0,1.0,23.9,388.0,58.81,44.83
2018,8,9,7,45,745.5,90.5,1.1,25.05,441.5,92.34,53.26
2018,8,9,8,0,777.0,95.0,1.2,26.2,495.0,148.48,81.94
2018,8,9,8,15,800.5,97.5,1.3,27.25,545.5,205.53,122.63
2018,8,9,8,30,824.0,100.0,1.4,28.3,596.0,265.14,170.15
2018,8,9,8,45,842.0,102.5,1.5,29.3,643.0,325.44,219.81
2018,8,9,9,0,860.0,105.0,1.6,30.3,690.0,387.08,269.98
2018,8,9,9,15,862.0,112.0,1.65,31.0,729.0,450.34,320.3
2018,8,9,9,30,864.0,119.0,1.7,31.7,768.0,508.29,365.04
2018,8,9,9,45,861.0,128.5,1.8,32.35,801.0,563.38,406.36
2018,8,9,10,0,858.0,138.0,1.9,33.0,834.0,618.86,446.34
2018,8,9,10,15,867.5,139.5,2.0,33.45,864.5,673.09,484.66
2018,8,9,10,30,877.0,141.0,2.1,33.9,895.0,723.63,519.5
2018,8,9,10,45,884.0,141.5,2.15,34.35,918.0,771.5,551.37
2018,8,9,11,0,891.0,142.0,2.2,34.8,941.0,817.47,580.13
2018,8,9,11,15,895.5,142.5,2.3,35.0,956.5,859.3,606.39
2018,8,9,11,30,900.0,143.0,2.4,35.2,972.0,898.64,630.93
2018,8,9,11,45,903.0,142.0,2.5,35.45,979.0,932.65,651.88
2018,8,9,12,0,906.0,141.0,2.6,35.7,986.0,963.7,670.97
2018,8,9,12,15,899.5,144.5,2.7,35.75,983.0,986.97,685.81
2018,8,9,12,30,893.0,148.0,2.8,35.8,980.0,1006.66,698.58
2018,8,9,12,45,882.0,153.5,2.85,35.8,968.5,1020.26,707.41
2018,8,9,13,0,871.0,159.0,2.9,35.8,957.0,1042.63,721.8
2018,8,9,13,15,867.0,157.5,3.0,35.7,940.0,1049.26,727.29
2018,8,9,13,30,863.0,156.0,3.1,35.6,923.0,1052.08,730.7
2018,8,9,13,45,857.0,153.5,3.15,35.45,898.0,1048.02,729.76
2018,8,9,14,0,851.0,151.0,3.2,35.3,873.0,1040.19,726.66
2018,8,9,14,15,843.0,148.0,3.2,35.05,841.5,1026.1,719.69
2018,8,9,14,30,835.0,145.0,3.2,34.8,810.0,1008.44,710.61
2018,8,9,14,45,825.0,141.5,3.25,34.5,773.0,984.84,698.35
2018,8,9,15,0,815.0,138.0,3.3,34.2,736.0,957.99,684.02
2018,8,9,15,15,800.0,134.5,3.3,34.2,693.0,923.4,663.44
2018,8,9,15,30,785.0,131.0,3.3,34.2,650.0,886.19,641.08
2018,8,9,15,45,766.5,126.0,3.35,33.4,602.5,846.88,619.44
2018,8,9,16,0,748.0,121.0,3.4,32.6,555.0,800.67,592.67
2018,8,9,16,15,723.5,116.0,3.35,31.95,504.5,748.05,560.08
2018,8,9,16,30,699.0,111.0,3.3,31.3,454.0,694.69,526.24
2018,8,9,16,45,667.0,104.5,3.25,30.65,402.0,633.69,485.68
2018,8,9,17,0,635.0,98.0,3.2,30.0,350.0,573.32,443.43
2018,8,9,17,15,585.5,90.5,3.0,29.0,296.5,501.64,391.31
2018,8,9,17,30,536.0,83.0,2.8,28.0,243.0,433.1,339.6
2018,8,9,17,45,478.0,72.0,2.55,27.0,194.0,359.93,282.2
2018,8,9,18,0,420.0,61.0,2.3,26.0,145.0,291.88,226.65
2018,8,9,18,15,325.0,48.0,2.1,25.0,101.5,210.51,159.31
2018,8,9,18,30,230.0,35.0,1.9,24.0,58.0,142.85,100.54
2018,8,9,18,45,128.5,20.5,1.7,23.05,32.0,72.2,0.04
2018,8,9,19,0,27.0,6.0,1.5,22.1,6.0,12.19,0.0
2018,8,9,19,15,13.5,3.0,1.4,21.65,3.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,1.3,21.2,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,1.25,20.75,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,1.2,20.3,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,1.15,20.1,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,1.1,19.9,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,1.05,19.65,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,1.0,19.25,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,1.0,18.95,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,1.0,18.65,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,1.0,18.35,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,1.0,18.05,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,0.95,17.7,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,0.9,17.45,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,0.85,17.3,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,0.75,17.2,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,0.65,17.2,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,0.5,17.65,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,0.5,17.7,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,0.5,17.8,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,0.5,17.9,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,0.55,17.9,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,0.65,17.9,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,8,10,5,15,42.5,6.5,0.85,18.55,7.5,0.0,0.0
2018,8,10,5,30,85.0,13.0,1.0,19.2,15.0,11.82,0.0
2018,8,10,5,45,196.5,27.0,1.15,19.8,47.0,21.25,9.56
2018,8,10,6,0,308.0,41.0,1.3,20.4,79.0,33.48,22.72
2018,8,10,6,15,389.0,52.5,1.4,21.25,124.0,41.64,30.31
2018,8,10,6,30,470.0,64.0,1.5,22.1,169.0,49.46,37.29
2018,8,10,6,45,526.5,72.5,1.6,22.9,219.5,54.3,41.46
2018,8,10,7,0,583.0,81.0,1.7,23.7,270.0,58.95,45.27
2018,8,10,7,15,624.0,87.5,1.55,24.85,322.0,61.72,47.29
2018,8,10,7,30,665.0,94.0,1.4,26.0,374.0,64.36,49.1
2018,8,10,7,45,695.5,99.0,1.25,27.2,425.5,90.55,52.48
2018,8,10,8,0,726.0,104.0,1.1,28.4,477.0,144.5,80.09
2018,8,10,8,15,749.0,108.5,1.15,29.2,526.5,200.56,119.9
2018,8,10,8,30,772.0,113.0,1.2,30.0,576.0,263.98,169.76
2018,8,10,8,45,790.0,116.0,1.25,30.8,622.0,321.69,216.73
2018,8,10,9,0,808.0,119.0,1.3,31.6,668.0,380.81,264.35
2018,8,10,9,15,819.0,123.0,1.4,32.15,708.5,439.07,310.66
2018,8,10,9,30,830.0,127.0,1.5,32.7,749.0,497.42,355.57
2018,8,10,9,45,837.0,131.5,1.65,33.25,784.0,553.95,397.93
2018,8,10,10,0,844.0,136.0,1.8,33.8,819.0,609.64,438.35
2018,8,10,10,15,851.0,138.5,1.95,34.1,848.0,662.5,476.16
2018,8,10,10,30,858.0,141.0,2.1,34.4,877.0,711.44,510.48
2018,8,10,10,45,862.5,143.0,2.25,34.7,899.0,757.95,542.41
2018,8,10,11,0,867.0,145.0,2.4,35.0,921.0,802.42,571.48
2018,8,10,11,15,869.0,146.5,2.5,35.15,935.0,842.22,596.72
2018,8,10,11,30,871.0,148.0,2.6,35.3,949.0,879.43,620.21
2018,8,10,11,45,870.5,150.0,2.75,35.45,955.5,912.18,641.16
2018,8,10,12,0,870.0,152.0,2.9,35.6,962.0,941.93,660.22
2018,8,10,12,15,868.0,153.0,3.05,35.55,960.5,966.26,676.48
2018,8,10,12,30,866.0,154.0,3.2,35.5,959.0,987.3,690.79
2018,8,10,12,45,861.5,155.0,3.35,35.45,949.5,1002.53,701.58
2018,8,10,13,0,857.0,156.0,3.5,35.4,940.0,1026.53,718.0
2018,8,10,13,15,850.5,156.5,3.55,35.2,922.5,1032.52,722.95
