Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,30,7,0,0.0,38.0,1.8,16.0,38.0,33.49,24.25
2018,8,30,7,15,0.0,58.5,1.75,16.4,58.5,51.67,40.28
2018,8,30,7,30,0.0,79.0,1.7,16.8,79.0,69.33,55.59
2018,8,30,7,45,32.0,113.5,1.65,17.15,128.5,95.41,73.65
2018,8,30,8,0,64.0,148.0,1.6,17.5,178.0,128.23,98.19
2018,8,30,8,15,151.0,180.0,1.5,17.9,261.5,169.39,126.97
2018,8,30,8,30,238.0,212.0,1.4,18.3,345.0,222.66,166.19
2018,8,30,8,45,380.5,208.0,1.35,18.7,441.0,278.91,207.3
2018,8,30,9,0,523.0,204.0,1.3,19.1,537.0,355.1,265.25
2018,8,30,9,15,672.5,165.5,1.25,19.8,622.5,422.75,317.02
2018,8,30,9,30,822.0,127.0,1.2,20.5,708.0,506.3,380.37
2018,8,30,9,45,669.0,190.5,1.2,21.15,679.0,528.28,397.85
2018,8,30,10,0,516.0,254.0,1.2,21.8,650.0,533.21,401.2
2018,8,30,10,15,455.5,300.0,1.3,22.4,659.0,566.82,424.8
2018,8,30,10,30,395.0,346.0,1.4,23.0,668.0,590.38,440.18
2018,8,30,10,45,477.5,319.5,1.55,23.6,719.0,656.49,487.71
2018,8,30,11,0,560.0,293.0,1.7,24.2,770.0,723.77,535.08
2018,8,30,11,15,688.5,232.5,1.9,24.6,828.0,802.94,591.86
2018,8,30,11,30,817.0,172.0,2.1,25.0,886.0,880.76,645.04
2018,8,30,11,45,868.0,144.0,2.35,25.4,907.0,920.68,671.48
2018,8,30,12,0,919.0,116.0,2.6,25.8,928.0,968.28,703.14
2018,8,30,12,15,916.0,117.5,2.75,26.0,925.0,992.56,719.18
2018,8,30,12,30,913.0,119.0,2.9,26.2,922.0,1013.17,733.14
2018,8,30,12,45,907.5,119.5,3.1,26.4,910.0,1026.55,742.98
2018,8,30,13,0,902.0,120.0,3.3,26.6,898.0,1036.07,750.46
2018,8,30,13,15,897.5,119.0,3.45,26.6,879.5,1041.13,755.39
2018,8,30,13,30,893.0,118.0,3.6,26.6,861.0,1042.31,757.95
2018,8,30,13,45,886.0,117.0,3.7,26.55,835.0,1037.09,756.3
2018,8,30,14,0,879.0,116.0,3.8,26.5,809.0,1028.07,752.32
2018,8,30,14,15,869.5,115.0,3.85,26.3,776.5,1012.83,744.49
2018,8,30,14,30,860.0,114.0,3.9,26.1,744.0,994.06,734.43
2018,8,30,14,45,847.0,112.0,4.0,25.85,705.0,977.8,726.56
2018,8,30,15,0,834.0,110.0,4.1,25.6,666.0,947.67,709.31
2018,8,30,15,15,817.5,107.0,4.1,25.6,621.5,910.13,685.73
2018,8,30,15,30,801.0,104.0,4.1,25.6,577.0,870.06,660.26
2018,8,30,15,45,779.0,100.5,4.15,24.75,528.5,822.31,631.46
2018,8,30,16,0,757.0,97.0,4.2,23.9,480.0,772.96,600.84
2018,8,30,16,15,728.0,92.0,4.15,23.3,428.5,719.27,565.34
2018,8,30,16,30,699.0,87.0,4.1,22.7,377.0,661.15,525.65
2018,8,30,16,45,658.5,81.0,4.05,22.1,324.0,593.71,477.57
2018,8,30,17,0,618.0,75.0,4.0,21.5,271.0,527.89,427.57
2018,8,30,17,15,560.0,67.5,3.85,20.7,219.5,451.54,367.23
2018,8,30,17,30,502.0,60.0,3.7,19.9,168.0,379.49,307.74
2018,8,30,17,45,414.0,49.0,3.6,19.1,121.5,293.2,234.46
2018,8,30,18,0,326.0,38.0,3.5,18.3,75.0,215.91,165.71
2018,8,30,18,15,198.0,24.0,3.45,17.75,43.0,122.17,57.43
2018,8,30,18,30,70.0,10.0,3.4,17.2,11.0,32.67,0.0
2018,8,30,18,45,35.0,5.0,3.4,16.65,5.5,0.0,0.0
2018,8,30,19,0,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,3.35,15.75,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.3,15.05,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,3.2,14.45,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.75,12.4,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,8,31,5,15,7.0,1.0,1.65,12.85,0.5,0.0,0.0
2018,8,31,5,30,14.0,2.0,1.9,13.2,1.0,0.0,0.0
2018,8,31,5,45,80.5,12.5,2.15,13.55,17.0,11.37,0.0
2018,8,31,6,0,147.0,23.0,2.4,13.9,33.0,18.04,6.85
2018,8,31,6,15,301.0,36.0,2.5,14.35,80.5,28.91,19.35
2018,8,31,6,30,455.0,49.0,2.6,14.8,128.0,38.74,28.6
2018,8,31,6,45,378.5,61.0,2.65,15.2,142.0,45.71,35.07
2018,8,31,7,0,302.0,73.0,2.7,15.6,156.0,53.08,41.67
2018,8,31,7,15,278.5,98.5,2.7,16.25,187.5,74.48,60.39
2018,8,31,7,30,255.0,124.0,2.7,16.9,219.0,91.07,74.54
2018,8,31,7,45,498.5,106.0,2.75,17.55,327.0,92.18,60.14
2018,8,31,8,0,742.0,88.0,2.8,18.2,435.0,144.49,83.16
2018,8,31,8,15,794.5,84.5,2.8,18.95,493.0,200.75,124.54
2018,8,31,8,30,847.0,81.0,2.8,19.7,551.0,268.13,180.04
2018,8,31,8,45,864.5,82.5,2.8,20.4,597.5,329.52,233.66
2018,8,31,9,0,882.0,84.0,2.8,21.1,644.0,391.96,287.57
2018,8,31,9,15,894.0,86.0,2.85,21.8,685.5,453.32,339.35
2018,8,31,9,30,906.0,88.0,2.9,22.5,727.0,514.55,389.22
2018,8,31,9,45,915.0,89.5,3.0,23.2,762.5,573.35,435.63
2018,8,31,10,0,924.0,91.0,3.1,23.9,798.0,631.14,479.65
2018,8,31,10,15,931.5,92.0,3.2,24.5,827.0,686.24,520.5
2018,8,31,10,30,939.0,93.0,3.3,25.1,856.0,739.66,558.93
2018,8,31,10,45,944.5,93.0,3.45,25.75,877.5,788.74,591.77
2018,8,31,11,0,950.0,93.0,3.6,26.4,899.0,835.44,622.12
2018,8,31,11,15,953.0,93.5,3.75,26.8,913.0,878.01,649.98
2018,8,31,11,30,956.0,94.0,3.9,27.2,927.0,917.62,675.69
2018,8,31,11,45,958.0,93.5,4.0,27.6,933.0,952.19,697.66
2018,8,31,12,0,960.0,93.0,4.1,28.0,939.0,983.37,717.34
2018,8,31,12,15,960.0,92.5,4.2,28.15,936.5,1009.12,734.17
2018,8,31,12,30,960.0,92.0,4.3,28.3,934.0,1031.11,748.65
2018,8,31,12,45,958.5,91.0,4.4,28.45,923.0,1047.22,759.42
2018,8,31,13,0,957.0,90.0,4.5,28.6,912.0,1059.34,767.74
2018,8,31,13,15,954.0,88.5,4.55,28.55,893.5,1065.34,772.59
2018,8,31,13,30,951.0,87.0,4.6,28.5,875.0,1067.24,774.96
2018,8,31,13,45,946.5,85.5,4.7,28.45,849.0,1063.51,774.34
2018,8,31,14,0,942.0,84.0,4.8,28.4,823.0,1055.73,771.41
2018,8,31,14,15,934.5,82.5,4.85,28.15,790.0,1040.95,764.19
2018,8,31,14,30,927.0,81.0,4.9,27.9,757.0,1022.33,754.54
2018,8,31,14,45,917.0,79.0,4.95,27.65,717.5,996.99,740.42
2018,8,31,15,0,907.0,77.0,5.0,27.4,678.0,968.19,723.96
2018,8,31,15,15,893.0,74.5,5.0,27.4,633.0,931.8,701.13
2018,8,31,15,30,879.0,72.0,5.0,27.4,588.0,892.6,676.24
2018,8,31,15,45,845.0,73.0,5.0,26.55,534.5,837.76,642.33
2018,8,31,16,0,811.0,74.0,5.0,25.7,481.0,789.85,612.66
2018,8,31,16,15,794.0,69.0,4.95,25.05,431.5,739.44,579.68
2018,8,31,16,30,777.0,64.0,4.9,24.4,382.0,687.64,544.85
2018,8,31,16,45,749.5,59.0,4.85,23.8,331.0,627.27,502.38
2018,8,31,17,0,722.0,54.0,4.8,23.2,280.0,567.14,458.22
2018,8,31,17,15,667.0,49.5,4.5,22.3,227.0,491.3,397.96
2018,8,31,17,30,612.0,45.0,4.2,21.4,174.0,419.18,338.08
2018,8,31,17,45,519.5,38.0,3.95,20.55,126.0,333.64,264.92
2018,8,31,18,0,427.0,31.0,3.7,19.7,78.0,254.15,192.94
2018,8,31,18,15,264.0,20.5,3.5,19.0,44.5,143.37,51.5
2018,8,31,18,30,101.0,10.0,3.3,18.3,11.0,42.96,0.0
2018,8,31,18,45,50.5,5.0,3.15,17.65,5.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,2.85,16.6,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,2.45,15.1,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,2.35,14.55,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,2.25,12.7,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,1,5,15,8.5,1.5,1.55,12.9,1.0,0.0,0.0
2018,9,1,5,30,17.0,3.0,1.6,13.2,2.0,0.0,0.0
2018,9,1,5,45,50.0,11.5,1.65,13.45,14.0,10.46,0.0
2018,9,1,6,0,83.0,20.0,1.7,13.7,26.0,16.45,5.22
2018,9,1,6,15,110.0,35.5,1.65,14.25,50.0,28.58,19.04
2018,9,1,6,30,137.0,51.0,1.6,14.8,74.0,40.36,30.02
2018,9,1,6,45,129.5,68.5,1.55,15.3,96.5,53.06,41.56
2018,9,1,7,0,122.0,86.0,1.5,15.8,119.0,68.65,55.39
2018,9,1,7,15,175.0,100.0,1.4,16.55,159.0,74.92,60.67
2018,9,1,7,30,228.0,114.0,1.3,17.3,199.0,84.28,68.47
2018,9,1,7,45,236.0,138.0,1.2,18.05,237.0,110.42,80.96
2018,9,1,8,0,244.0,162.0,1.1,18.8,275.0,147.68,105.84
2018,9,1,8,15,352.5,165.0,1.1,19.6,349.0,184.27,129.21
2018,9,1,8,30,461.0,168.0,1.1,20.4,423.0,239.01,169.42
2018,9,1,8,45,657.5,131.0,1.1,21.15,528.5,301.17,214.84
2018,9,1,9,0,854.0,94.0,1.1,21.9,634.0,390.95,283.23
2018,9,1,9,15,877.0,93.5,1.25,22.6,679.5,453.3,334.3
2018,9,1,9,30,900.0,93.0,1.4,23.3,725.0,516.74,384.77
2018,9,1,9,45,905.5,97.0,1.5,23.95,760.0,575.65,430.13
2018,9,1,10,0,911.0,101.0,1.6,24.6,795.0,633.23,472.91
2018,9,1,10,15,918.5,102.0,1.8,25.15,824.0,687.81,513.11
2018,9,1,10,30,926.0,103.0,2.0,25.7,853.0,740.73,551.1
2018,9,1,10,45,931.5,103.5,2.15,26.25,875.0,789.81,583.93
2018,9,1,11,0,937.0,104.0,2.3,26.8,897.0,836.56,614.08
2018,9,1,11,15,940.5,105.0,2.5,27.2,911.5,879.63,642.29
2018,9,1,11,30,944.0,106.0,2.7,27.6,926.0,919.82,668.46
2018,9,1,11,45,945.5,106.0,2.85,27.95,932.0,954.19,690.5
2018,9,1,12,0,947.0,106.0,3.0,28.3,938.0,985.19,710.35
2018,9,1,12,15,943.0,108.0,3.15,28.4,934.0,1009.53,726.66
2018,9,1,12,30,939.0,110.0,3.3,28.5,930.0,1030.05,740.65
2018,9,1,12,45,932.0,112.0,3.45,28.65,918.0,1043.74,750.26
2018,9,1,13,0,925.0,114.0,3.6,28.8,906.0,1053.44,757.47
2018,9,1,13,15,920.5,113.0,3.7,28.75,887.0,1058.48,762.09
2018,9,1,13,30,916.0,112.0,3.8,28.7,868.0,1059.54,764.34
2018,9,1,13,45,909.0,111.0,3.85,28.65,841.5,1054.1,762.22
2018,9,1,14,0,902.0,110.0,3.9,28.6,815.0,1044.76,757.77
2018,9,1,14,15,893.0,108.5,3.95,28.45,781.5,1029.06,749.63
2018,9,1,14,30,884.0,107.0,4.0,28.3,748.0,1009.71,739.21
2018,9,1,14,45,872.0,104.5,4.0,28.1,708.5,982.78,723.68
2018,9,1,15,0,860.0,102.0,4.0,27.9,669.0,962.47,712.6
2018,9,1,15,15,843.5,99.5,4.0,27.9,624.0,924.74,689.2
2018,9,1,15,30,827.0,97.0,4.0,27.9,579.0,884.4,663.96
2018,9,1,15,45,805.0,94.0,3.95,27.2,529.5,836.32,634.64
2018,9,1,16,0,783.0,91.0,3.9,26.5,480.0,786.57,603.58
2018,9,1,16,15,740.0,88.5,3.8,25.9,424.0,723.33,561.66
2018,9,1,16,30,697.0,86.0,3.7,25.3,368.0,657.16,516.52
2018,9,1,16,45,605.5,84.0,3.65,24.7,304.0,558.24,444.73
2018,9,1,17,0,514.0,82.0,3.6,24.1,240.0,465.41,373.74
2018,9,1,17,15,465.0,71.5,3.35,23.1,193.5,396.21,319.33
2018,9,1,17,30,416.0,61.0,3.1,22.1,147.0,330.72,265.44
2018,9,1,17,45,346.0,48.0,2.9,21.1,105.5,256.33,202.28
2018,9,1,18,0,276.0,35.0,2.7,20.1,64.0,189.47,141.89
2018,9,1,18,15,166.0,21.5,2.65,19.35,36.0,104.15,18.82
2018,9,1,18,30,56.0,8.0,2.6,18.6,8.0,25.97,0.0
2018,9,1,18,45,28.0,4.0,2.55,17.9,4.0,0.0,0.0
2018,9,1,19,0,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,2.45,16.75,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,2.35,15.85,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,2.25,15.1,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,1.85,13.05,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,1.25,12.2,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,0.95,11.9,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,0.85,12.15,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,9,2,5,45,95.0,12.5,0.8,13.6,18.5,11.37,0.0
2018,9,2,6,0,190.0,25.0,0.8,14.1,37.0,19.74,6.58
2018,9,2,6,15,303.5,38.0,0.8,14.8,79.0,31.02,21.05
2018,9,2,6,30,417.0,51.0,0.8,15.5,121.0,40.69,30.21
2018,9,2,6,45,460.5,62.5,0.8,16.2,165.5,48.39,37.3
2018,9,2,7,0,504.0,74.0,0.8,16.9,210.0,55.71,43.78
2018,9,2,7,15,544.5,84.5,0.85,17.9,260.0,61.8,48.91
2018,9,2,7,30,585.0,95.0,0.9,18.9,310.0,67.56,53.57
2018,9,2,7,45,647.5,96.5,0.95,19.9,368.0,91.71,55.54
2018,9,2,8,0,710.0,98.0,1.0,20.9,426.0,144.82,83.53
2018,9,2,8,15,748.0,99.5,1.0,22.0,479.5,201.57,125.01
2018,9,2,8,30,786.0,101.0,1.0,23.1,533.0,266.73,177.39
2018,9,2,8,45,805.5,103.5,1.0,24.2,579.5,326.66,227.31
2018,9,2,9,0,825.0,106.0,1.0,25.3,626.0,388.1,277.51
2018,9,2,9,15,840.0,109.0,1.0,26.1,668.0,449.33,326.28
2018,9,2,9,30,855.0,112.0,1.0,26.9,710.0,510.96,373.39
2018,9,2,9,45,867.0,113.0,1.05,27.7,746.0,569.8,416.98
2018,9,2,10,0,879.0,114.0,1.1,28.5,782.0,626.67,457.58
2018,9,2,10,15,887.0,115.0,1.2,29.0,810.5,680.1,495.41
2018,9,2,10,30,895.0,116.0,1.3,29.5,839.0,731.99,531.15
2018,9,2,10,45,901.0,117.0,1.4,30.0,861.0,780.63,563.06
2018,9,2,11,0,907.0,118.0,1.5,30.5,883.0,827.09,592.02
2018,9,2,11,15,910.5,118.5,1.55,30.8,896.5,868.64,617.51
2018,9,2,11,30,914.0,119.0,1.6,31.1,910.0,907.39,641.05
2018,9,2,11,45,916.0,119.0,1.65,31.4,916.0,941.35,661.48
2018,9,2,12,0,918.0,119.0,1.7,31.7,922.0,972.09,679.86
2018,9,2,12,15,916.5,118.5,1.75,31.8,918.5,995.63,694.39
2018,9,2,12,30,915.0,118.0,1.8,31.9,915.0,1015.5,706.81
2018,9,2,12,45,911.5,118.0,1.9,32.0,903.5,1030.17,716.83
2018,9,2,13,0,908.0,118.0,2.0,32.1,892.0,1040.99,724.66
2018,9,2,13,15,903.5,117.5,2.1,32.0,873.5,1046.38,729.93
2018,9,2,13,30,899.0,117.0,2.2,31.9,855.0,1047.87,732.98
2018,9,2,13,45,892.5,115.0,2.3,31.8,828.5,1041.82,731.54
2018,9,2,14,0,886.0,113.0,2.4,31.7,802.0,1031.9,727.85
2018,9,2,14,15,876.5,111.5,2.55,31.4,769.0,1015.77,721.44
2018,9,2,14,30,867.0,110.0,2.7,31.1,736.0,996.07,712.73
2018,9,2,14,45,848.5,109.0,2.8,30.85,694.0,975.09,702.57
2018,9,2,15,0,830.0,108.0,2.9,30.6,652.0,940.6,683.54
2018,9,2,15,15,806.0,107.5,2.9,30.6,605.5,898.86,658.18
2018,9,2,15,30,782.0,107.0,2.9,30.6,559.0,854.98,631.18
2018,9,2,15,45,765.5,101.0,3.1,29.65,511.5,809.48,606.18
2018,9,2,16,0,749.0,95.0,3.3,28.7,464.0,762.09,578.91
2018,9,2,16,15,707.5,90.0,3.3,27.85,408.0,698.64,538.09
2018,9,2,16,30,666.0,85.0,3.3,27.0,352.0,631.8,493.5
2018,9,2,16,45,623.0,79.0,3.3,26.2,300.5,564.0,446.07
2018,9,2,17,0,580.0,73.0,3.3,25.4,249.0,498.19,397.06
2018,9,2,17,15,525.0,64.5,3.2,24.2,200.0,424.49,340.0
2018,9,2,17,30,470.0,56.0,3.1,23.0,151.0,355.0,283.47
2018,9,2,17,45,381.0,45.0,2.95,21.85,107.0,270.39,212.3
2018,9,2,18,0,292.0,34.0,2.8,20.7,63.0,195.14,144.37
2018,9,2,18,15,166.0,20.0,2.7,19.95,34.5,100.97,0.0
2018,9,2,18,30,40.0,6.0,2.6,19.2,6.0,18.75,0.0
2018,9,2,18,45,20.0,3.0,2.45,18.45,3.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,2.2,17.35,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,2.0,16.65,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,1.85,16.05,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,1.75,15.6,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,1.6,15.25,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,1.45,14.95,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,1.35,14.7,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,0.95,13.15,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,0.85,13.1,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,0.75,13.05,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,0.7,12.95,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,0.65,12.9,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,9,3,5,45,85.5,12.0,0.95,13.8,17.5,10.91,0.0
2018,9,3,6,0,171.0,24.0,1.1,14.1,35.0,18.94,5.14
2018,9,3,6,15,281.5,37.5,1.15,14.65,75.5,29.22,19.43
2018,9,3,6,30,392.0,51.0,1.2,15.2,116.0,40.75,30.26
2018,9,3,6,45,286.0,65.0,1.25,15.8,121.5,48.47,37.41
2018,9,3,7,0,180.0,79.0,1.3,16.4,127.0,60.67,48.23
2018,9,3,7,15,116.0,105.0,1.3,17.3,138.5,82.24,66.9
2018,9,3,7,30,52.0,131.0,1.3,18.2,150.0,104.09,85.34
2018,9,3,7,45,118.5,151.0,1.3,19.1,203.0,120.02,91.13
2018,9,3,8,0,185.0,171.0,1.3,20.0,256.0,153.04,112.15
2018,9,3,8,15,265.0,184.5,1.3,20.9,321.5,188.27,135.58
2018,9,3,8,30,345.0,198.0,1.3,21.8,387.0,238.63,172.6
2018,9,3,8,45,513.0,174.0,1.25,22.7,482.0,293.65,211.99
2018,9,3,9,0,681.0,150.0,1.2,23.6,577.0,371.02,270.03
2018,9,3,9,15,750.0,136.0,1.3,24.25,635.0,432.97,319.0
2018,9,3,9,30,819.0,122.0,1.4,24.9,693.0,503.36,373.31
2018,9,3,9,45,826.0,126.0,1.5,25.55,727.0,559.86,416.33
2018,9,3,10,0,833.0,130.0,1.6,26.2,761.0,615.42,457.27
2018,9,3,10,15,841.5,131.5,1.65,26.8,789.0,668.46,494.96
2018,9,3,10,30,850.0,133.0,1.7,27.4,817.0,720.17,530.57
2018,9,3,10,45,856.0,134.5,1.75,28.0,838.5,768.46,562.87
2018,9,3,11,0,862.0,136.0,1.8,28.6,860.0,809.32,588.05
2018,9,3,11,15,866.0,136.5,1.85,29.0,874.0,849.69,613.12
2018,9,3,11,30,870.0,137.0,1.9,29.4,888.0,887.46,636.28
2018,9,3,11,45,872.5,137.0,1.95,29.85,894.0,920.63,656.23
2018,9,3,12,0,875.0,137.0,2.0,30.3,900.0,950.75,674.19
2018,9,3,12,15,875.5,136.0,2.1,30.5,897.5,974.8,689.56
2018,9,3,12,30,876.0,135.0,2.2,30.7,895.0,995.42,702.88
2018,9,3,12,45,874.5,134.0,2.25,30.95,884.5,1010.53,712.2
2018,9,3,13,0,873.0,133.0,2.3,31.2,874.0,1021.96,719.4
2018,9,3,13,15,868.0,131.5,2.35,31.2,855.0,1025.61,722.65
2018,9,3,13,30,863.0,130.0,2.4,31.2,836.0,1025.46,723.75
2018,9,3,13,45,855.5,129.0,2.5,31.2,810.0,1031.16,729.21
2018,9,3,14,0,848.0,128.0,2.6,31.2,784.0,1021.53,725.13
2018,9,3,14,15,837.5,125.5,2.65,31.0,750.5,1003.49,716.07
2018,9,3,14,30,827.0,123.0,2.7,30.8,717.0,981.94,704.87
2018,9,3,14,45,813.0,120.5,2.75,30.6,677.5,953.63,689.31
2018,9,3,15,0,799.0,118.0,2.8,30.4,638.0,922.28,671.72
2018,9,3,15,15,781.0,114.5,2.8,30.4,593.5,883.26,648.01
2018,9,3,15,30,763.0,111.0,2.8,30.4,549.0,841.88,622.56
2018,9,3,15,45,738.0,107.5,2.9,29.6,500.5,797.4,597.18
2018,9,3,16,0,713.0,104.0,3.0,28.8,452.0,746.83,566.83
2018,9,3,16,15,679.5,98.0,3.0,28.1,400.0,685.59,527.25
2018,9,3,16,30,646.0,92.0,3.0,27.4,348.0,624.6,486.65
2018,9,3,16,45,600.0,85.5,2.95,26.75,296.0,554.8,436.95
2018,9,3,17,0,554.0,79.0,2.9,26.1,244.0,487.23,386.42
2018,9,3,17,15,488.0,69.5,2.8,25.15,193.5,406.76,323.96
2018,9,3,17,30,422.0,60.0,2.7,24.2,143.0,331.61,262.96
2018,9,3,17,45,326.0,47.0,2.6,23.3,99.5,242.63,188.71
2018,9,3,18,0,230.0,34.0,2.5,22.4,56.0,167.78,121.23
2018,9,3,18,15,128.5,19.5,2.4,21.75,30.5,84.69,0.0
2018,9,3,18,30,27.0,5.0,2.3,21.1,5.0,4.55,0.0
2018,9,3,18,45,13.5,2.5,2.15,20.45,2.5,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.0,19.8,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,1.85,19.4,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,1.5,18.65,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,0.85,17.45,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,0.7,17.05,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,0.65,16.75,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,0.65,16.15,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,0.75,15.55,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,0.85,15.25,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,0.95,14.7,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,0.95,14.2,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,0.85,14.05,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,9,4,5,45,67.5,12.0,0.95,14.75,16.0,10.91,0.0
2018,9,4,6,0,135.0,24.0,1.0,15.1,32.0,18.93,3.93
2018,9,4,6,15,237.0,39.5,1.05,15.7,71.0,30.74,20.55
2018,9,4,6,30,339.0,55.0,1.1,16.3,110.0,42.18,31.33
2018,9,4,6,45,305.5,70.5,1.15,16.9,134.0,52.74,40.96
2018,9,4,7,0,272.0,86.0,1.2,17.5,158.0,62.7,49.78
2018,9,4,7,15,274.5,105.0,1.1,18.4,191.5,78.92,63.71
2018,9,4,7,30,277.0,124.0,1.0,19.3,225.0,91.3,73.97
2018,9,4,7,45,299.0,142.5,0.9,20.2,266.5,116.58,83.67
2018,9,4,8,0,321.0,161.0,0.8,21.1,308.0,155.88,108.14
2018,9,4,8,15,441.5,158.0,0.7,22.1,384.5,195.45,132.76
2018,9,4,8,30,562.0,155.0,0.6,23.1,461.0,254.14,175.1
2018,9,4,8,45,655.0,144.0,0.5,24.1,530.5,313.02,219.95
2018,9,4,9,0,748.0,133.0,0.4,25.1,600.0,381.5,271.93
2018,9,4,9,15,782.0,129.0,0.35,26.05,646.0,443.87,319.43
2018,9,4,9,30,816.0,125.0,0.3,27.0,692.0,505.3,364.47
2018,9,4,9,45,841.0,121.0,0.3,27.9,731.0,564.11,406.39
2018,9,4,10,0,866.0,117.0,0.3,28.8,770.0,623.04,446.68
2018,9,4,10,15,874.5,118.0,0.4,29.45,798.5,676.17,483.22
2018,9,4,10,30,883.0,119.0,0.5,30.1,827.0,727.82,517.82
2018,9,4,10,45,889.0,119.5,0.6,30.7,848.5,775.46,548.42
2018,9,4,11,0,895.0,120.0,0.7,31.3,870.0,820.93,576.11
2018,9,4,11,15,899.0,120.0,0.75,31.65,883.5,861.91,600.54
2018,9,4,11,30,903.0,120.0,0.8,32.0,897.0,900.14,623.12
2018,9,4,11,45,904.5,120.5,0.9,32.4,902.5,933.71,643.5
2018,9,4,12,0,906.0,121.0,1.0,32.8,908.0,964.07,661.94
2018,9,4,12,15,904.0,122.0,1.1,32.9,905.0,988.26,677.53
2018,9,4,12,30,902.0,123.0,1.2,33.0,902.0,1008.84,691.09
2018,9,4,12,45,897.5,123.0,1.3,33.15,890.0,1022.23,700.35
2018,9,4,13,0,893.0,123.0,1.4,33.3,878.0,1031.78,707.49
2018,9,4,13,15,888.0,122.0,1.5,33.2,859.0,1035.92,712.26
2018,9,4,13,30,883.0,121.0,1.6,33.1,840.0,1036.18,714.88
2018,9,4,13,45,876.5,119.0,1.7,33.0,813.5,1030.01,713.72
2018,9,4,14,0,870.0,117.0,1.8,32.9,787.0,1020.03,710.37
2018,9,4,14,15,860.5,115.5,1.85,32.65,754.0,1003.91,703.12
2018,9,4,14,30,851.0,114.0,1.9,32.4,721.0,995.03,700.46
2018,9,4,14,45,838.5,111.0,2.0,32.15,681.5,967.09,686.45
2018,9,4,15,0,826.0,108.0,2.1,31.9,642.0,935.99,670.41
2018,9,4,15,15,808.5,104.5,2.1,31.9,597.0,896.7,647.24
2018,9,4,15,30,791.0,101.0,2.1,31.9,552.0,854.98,622.3
2018,9,4,15,45,763.0,98.0,2.25,31.1,501.5,802.56,592.97
2018,9,4,16,0,735.0,95.0,2.4,30.3,451.0,753.42,564.83
2018,9,4,16,15,700.5,90.0,2.4,29.55,398.5,691.78,525.87
2018,9,4,16,30,666.0,85.0,2.4,28.8,346.0,630.46,485.88
2018,9,4,16,45,620.0,78.5,2.45,28.05,293.5,559.89,437.26
2018,9,4,17,0,574.0,72.0,2.5,27.3,241.0,491.61,387.17
2018,9,4,17,15,517.5,63.5,2.45,26.1,192.5,417.34,330.33
2018,9,4,17,30,461.0,55.0,2.4,24.9,144.0,347.42,273.95
2018,9,4,17,45,360.5,44.0,2.35,23.7,100.0,257.69,199.41
2018,9,4,18,0,260.0,33.0,2.3,22.5,56.0,180.13,127.89
2018,9,4,18,15,145.5,19.5,2.2,21.8,30.5,73.71,0.0
2018,9,4,18,30,31.0,6.0,2.1,21.1,5.0,0.0,0.0
2018,9,4,18,45,15.5,3.0,2.0,20.35,2.5,0.0,0.0
2018,9,4,19,0,0.0,0.0,1.9,19.6,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,1.8,19.25,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,1.7,18.9,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,1.4,17.85,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,1.25,17.4,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,1.15,16.6,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,1.1,16.25,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,1.1,15.95,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,1.1,15.75,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,1.05,15.65,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,1.0,15.55,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,1.0,15.45,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,1.05,15.05,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,1.15,14.45,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,1.15,14.15,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,0.95,13.55,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,0.95,13.8,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,9,5,5,45,81.5,11.5,1.1,14.4,16.0,10.46,0.0
2018,9,5,6,0,163.0,23.0,1.2,14.7,32.0,18.19,2.2
2018,9,5,6,15,277.5,36.0,1.15,15.3,72.0,29.48,19.43
2018,9,5,6,30,392.0,49.0,1.1,15.9,112.0,39.2,28.75
2018,9,5,6,45,333.0,61.5,1.1,16.5,129.0,46.14,35.22
2018,9,5,7,0,274.0,74.0,1.1,17.1,146.0,53.99,42.21
2018,9,5,7,15,251.5,94.0,1.1,18.0,171.5,71.31,57.2
2018,9,5,7,30,229.0,114.0,1.1,18.9,197.0,84.38,68.16
2018,9,5,7,45,212.0,138.0,1.1,19.85,224.0,110.09,80.56
2018,9,5,8,0,195.0,162.0,1.1,20.8,251.0,143.36,103.6
2018,9,5,8,15,195.5,188.5,1.1,21.75,286.0,183.98,134.66
2018,9,5,8,30,196.0,215.0,1.1,22.7,321.0,220.38,163.06
2018,9,5,8,45,314.5,209.5,1.1,23.7,397.0,265.38,194.85
2018,9,5,9,0,433.0,204.0,1.1,24.7,473.0,326.36,239.96
2018,9,5,9,15,584.0,176.5,1.2,25.5,565.5,399.23,294.47
2018,9,5,9,30,735.0,149.0,1.3,26.3,658.0,486.22,359.2
2018,9,5,9,45,793.5,134.0,1.35,27.05,708.5,551.1,407.22
2018,9,5,10,0,852.0,119.0,1.4,27.8,759.0,618.01,455.49
2018,9,5,10,15,860.0,120.5,1.55,28.4,787.5,669.77,492.61
2018,9,5,10,30,868.0,122.0,1.7,29.0,816.0,720.85,528.32
2018,9,5,10,45,874.0,122.0,1.8,29.6,836.5,767.36,559.19
2018,9,5,11,0,880.0,122.0,1.9,30.2,857.0,811.73,586.94
2018,9,5,11,15,883.5,123.0,2.0,30.5,870.5,852.64,612.9
2018,9,5,11,30,887.0,124.0,2.1,30.8,884.0,890.84,636.96
2018,9,5,11,45,888.5,124.0,2.25,31.1,889.0,923.41,657.81
2018,9,5,12,0,890.0,124.0,2.4,31.4,894.0,952.8,676.65
2018,9,5,12,15,889.5,123.5,2.5,31.4,891.0,976.48,692.29
2018,9,5,12,30,889.0,123.0,2.6,31.4,888.0,996.61,705.84
2018,9,5,12,45,887.0,122.0,2.75,31.45,877.0,1011.13,716.31
2018,9,5,13,0,885.0,121.0,2.9,31.5,866.0,1021.9,724.56
2018,9,5,13,15,738.5,177.5,2.95,31.3,790.0,963.69,689.04
2018,9,5,13,30,592.0,234.0,3.0,31.1,714.0,882.5,637.73
2018,9,5,13,45,654.0,204.0,3.1,30.95,718.0,916.94,663.48
2018,9,5,14,0,716.0,174.0,3.2,30.8,722.0,946.55,684.56
2018,9,5,14,15,778.0,143.0,3.25,30.5,715.0,963.21,697.49
2018,9,5,14,30,840.0,112.0,3.3,30.2,708.0,981.51,711.8
2018,9,5,14,45,827.0,109.0,3.35,29.95,668.5,953.16,695.69
2018,9,5,15,0,814.0,106.0,3.4,29.7,629.0,921.72,677.82
2018,9,5,15,15,796.5,103.0,3.4,29.7,584.5,883.24,654.11
2018,9,5,15,30,779.0,100.0,3.4,29.7,540.0,842.38,628.62
2018,9,5,15,45,755.0,96.0,3.45,28.75,491.5,792.58,599.17
2018,9,5,16,0,731.0,92.0,3.5,27.8,443.0,745.63,570.96
2018,9,5,16,15,698.0,87.5,3.5,27.1,391.5,685.96,531.95
2018,9,5,16,30,665.0,83.0,3.5,26.4,340.0,626.5,491.93
2018,9,5,16,45,619.0,77.0,3.5,25.65,288.5,556.61,442.21
2018,9,5,17,0,573.0,71.0,3.5,24.9,237.0,489.01,391.14
2018,9,5,17,15,505.0,62.5,3.35,23.85,186.5,407.85,327.21
2018,9,5,17,30,437.0,54.0,3.2,22.8,136.0,332.27,264.91
2018,9,5,17,45,335.0,42.5,3.1,21.8,93.5,242.81,189.18
2018,9,5,18,0,233.0,31.0,3.0,20.8,51.0,164.72,114.79
2018,9,5,18,15,128.5,18.0,2.9,20.15,27.5,65.57,0.0
2018,9,5,18,30,24.0,5.0,2.8,19.5,4.0,0.0,0.0
2018,9,5,18,45,12.0,2.5,2.7,18.85,2.0,0.0,0.0
2018,9,5,19,0,0.0,0.0,2.6,18.2,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,2.5,17.85,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,2.3,17.15,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,2.15,16.65,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,2.05,16.3,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,1.95,15.9,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,1.85,15.55,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,1.75,15.2,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,1.65,14.8,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,1.45,13.75,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,1.35,13.55,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,1.25,13.4,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,1.15,13.2,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,0.85,12.95,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,0.7,12.65,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,9,6,5,45,90.5,11.5,0.9,13.4,16.5,10.46,0.0
2018,9,6,6,0,181.0,23.0,1.0,13.7,33.0,18.23,0.57
2018,9,6,6,15,303.5,34.5,0.9,14.3,73.0,28.24,18.39
2018,9,6,6,30,426.0,46.0,0.8,14.9,113.0,36.69,26.67
2018,9,6,6,45,400.0,57.5,0.75,15.55,139.5,44.31,33.75
2018,9,6,7,0,374.0,69.0,0.7,16.2,166.0,50.87,39.63
2018,9,6,7,15,325.0,90.5,0.65,17.15,188.5,64.84,51.75
2018,9,6,7,30,276.0,112.0,0.6,18.1,211.0,83.37,67.49
2018,9,6,7,45,421.0,113.5,0.5,19.05,291.0,96.71,64.74
2018,9,6,8,0,566.0,115.0,0.4,20.0,371.0,144.75,89.42
2018,9,6,8,15,685.0,101.0,0.4,21.15,446.0,194.1,121.83
2018,9,6,8,30,804.0,87.0,0.4,22.3,521.0,261.47,172.61
2018,9,6,8,45,823.0,89.5,0.4,23.45,567.5,322.38,223.07
2018,9,6,9,0,842.0,92.0,0.4,24.6,614.0,384.68,273.53
2018,9,6,9,15,857.0,93.5,0.45,25.55,655.0,448.02,323.45
2018,9,6,9,30,872.0,95.0,0.5,26.5,696.0,508.35,369.3
2018,9,6,9,45,884.0,95.5,0.55,27.5,731.5,566.14,411.48
2018,9,6,10,0,896.0,96.0,0.6,28.5,767.0,623.24,451.47
2018,9,6,10,15,903.5,96.5,0.9,29.05,795.0,676.51,491.02
2018,9,6,10,30,911.0,97.0,1.2,29.6,823.0,728.11,528.45
2018,9,6,10,45,916.0,98.0,1.45,30.2,844.0,776.44,560.77
2018,9,6,11,0,921.0,99.0,1.7,30.8,865.0,822.43,590.72
2018,9,6,11,15,924.0,100.0,1.9,31.05,878.5,864.24,618.11
2018,9,6,11,30,927.0,101.0,2.1,31.3,892.0,903.15,643.55
2018,9,6,11,45,928.0,101.0,2.3,31.55,897.0,936.21,665.2
2018,9,6,12,0,929.0,101.0,2.5,31.8,902.0,965.9,684.74
2018,9,6,12,15,930.5,99.0,2.65,31.85,899.0,990.48,701.21
2018,9,6,12,30,932.0,97.0,2.8,31.9,896.0,1011.4,715.5
2018,9,6,12,45,932.0,95.5,2.9,32.0,886.0,1027.6,726.38
2018,9,6,13,0,932.0,94.0,3.0,32.1,876.0,1039.92,734.98
2018,9,6,13,15,929.0,92.5,3.1,32.0,857.0,1045.26,739.97
2018,9,6,13,30,926.0,91.0,3.2,31.9,838.0,1046.58,742.64
2018,9,6,13,45,920.5,90.0,3.3,31.75,812.0,1041.93,741.86
2018,9,6,14,0,915.0,89.0,3.4,31.6,786.0,1033.35,738.74
2018,9,6,14,15,907.0,87.0,3.45,31.35,752.5,1017.23,730.85
2018,9,6,14,30,899.0,85.0,3.5,31.1,719.0,997.38,720.67
2018,9,6,14,45,888.5,83.0,3.6,30.9,680.0,971.53,706.8
2018,9,6,15,0,878.0,81.0,3.7,30.7,641.0,942.38,690.7
2018,9,6,15,15,862.5,78.5,3.7,30.7,596.0,904.87,667.77
2018,9,6,15,30,847.0,76.0,3.7,30.7,551.0,864.77,642.95
2018,9,6,15,45,827.5,73.0,3.65,29.9,502.5,818.27,615.2
2018,9,6,16,0,808.0,70.0,3.6,29.1,454.0,777.73,591.07
2018,9,6,16,15,782.5,66.5,3.55,28.55,403.0,722.22,555.08
2018,9,6,16,30,757.0,63.0,3.5,28.0,352.0,666.07,517.69
2018,9,6,16,45,718.0,58.0,3.4,27.45,299.0,598.24,470.21
2018,9,6,17,0,679.0,53.0,3.3,26.9,246.0,531.83,421.12
2018,9,6,17,15,617.0,48.0,3.05,25.9,195.0,453.32,359.65
2018,9,6,17,30,555.0,43.0,2.8,24.9,144.0,383.92,302.16
2018,9,6,17,45,450.0,34.5,2.5,23.9,99.0,290.76,223.45
2018,9,6,18,0,345.0,26.0,2.2,22.9,54.0,206.27,137.88
2018,9,6,18,15,186.5,15.0,2.15,22.25,28.5,84.71,0.0
2018,9,6,18,30,28.0,4.0,2.1,21.6,3.0,0.0,0.0
2018,9,6,18,45,14.0,2.0,2.0,20.95,1.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,1.9,20.3,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,1.8,19.95,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,1.7,19.6,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,1.6,19.2,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,1.5,18.8,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,1.05,17.35,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,1.0,16.85,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,1.0,15.65,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,1.0,15.35,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,0.95,13.8,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,9,7,5,45,150.0,10.0,0.8,15.0,18.0,9.1,0.0
2018,9,7,6,0,300.0,20.0,0.8,15.5,36.0,16.76,0.0
2018,9,7,6,15,436.0,27.5,0.85,16.25,79.5,24.17,14.7
2018,9,7,6,30,572.0,35.0,0.9,17.0,123.0,30.02,20.58
2018,9,7,6,45,635.5,40.5,0.95,17.75,174.0,33.8,24.19
2018,9,7,7,0,699.0,46.0,1.0,18.5,225.0,37.56,27.56
2018,9,7,7,15,750.0,48.0,1.0,19.5,280.0,38.34,28.14
2018,9,7,7,30,801.0,50.0,1.0,20.5,335.0,45.11,33.84
2018,9,7,7,45,830.5,52.5,1.05,21.45,388.5,78.46,39.48
2018,9,7,8,0,860.0,55.0,1.1,22.4,442.0,139.48,72.56
2018,9,7,8,15,880.5,57.5,1.15,23.55,493.0,202.26,119.68
2018,9,7,8,30,901.0,60.0,1.2,24.7,544.0,266.98,173.25
2018,9,7,8,45,916.5,61.0,1.2,25.8,590.5,330.57,227.06
2018,9,7,9,0,932.0,62.0,1.2,26.9,637.0,394.89,280.33
2018,9,7,9,15,940.0,65.5,1.3,27.7,678.5,458.78,332.17
2018,9,7,9,30,948.0,69.0,1.4,28.5,720.0,522.01,381.52
2018,9,7,9,45,952.0,73.5,1.45,29.3,755.5,583.12,427.1
2018,9,7,10,0,956.0,78.0,1.5,30.1,791.0,642.62,469.69
2018,9,7,10,15,963.0,78.5,1.6,30.55,820.0,698.4,509.3
2018,9,7,10,30,970.0,79.0,1.7,31.0,849.0,752.31,546.31
2018,9,7,10,45,975.0,79.5,1.8,31.5,870.5,802.61,577.95
2018,9,7,11,0,980.0,80.0,1.9,32.0,892.0,850.38,607.57
2018,9,7,11,15,982.5,80.5,2.0,32.25,905.5,893.34,634.46
2018,9,7,11,30,985.0,81.0,2.1,32.5,919.0,933.15,659.23
2018,9,7,11,45,986.5,80.5,2.2,32.75,924.0,967.69,680.62
2018,9,7,12,0,988.0,80.0,2.3,33.0,929.0,998.66,699.78
2018,9,7,12,15,987.5,80.0,2.4,33.05,926.0,1024.54,716.42
2018,9,7,12,30,987.0,80.0,2.5,33.1,923.0,1046.51,730.77
2018,9,7,12,45,984.5,80.5,2.6,33.1,912.0,1063.04,742.07
2018,9,7,13,0,982.0,81.0,2.7,33.1,901.0,1075.46,751.01
2018,9,7,13,15,978.0,80.5,2.8,33.0,881.5,1081.07,756.27
2018,9,7,13,30,974.0,80.0,2.9,32.9,862.0,1082.47,759.13
2018,9,7,13,45,968.0,79.0,3.0,32.75,834.5,1077.08,758.12
2018,9,7,14,0,962.0,78.0,3.1,32.6,807.0,1067.56,754.7
2018,9,7,14,15,954.0,76.5,3.2,32.3,773.0,1051.39,747.67
2018,9,7,14,30,946.0,75.0,3.3,32.0,739.0,1031.32,738.24
2018,9,7,14,45,935.0,73.5,3.35,31.75,698.5,1004.59,724.0
2018,9,7,15,0,924.0,72.0,3.4,31.5,658.0,974.4,707.5
2018,9,7,15,15,909.0,70.5,3.4,31.5,612.0,937.28,685.3
2018,9,7,15,30,894.0,69.0,3.4,31.5,566.0,897.39,661.13
2018,9,7,15,45,874.0,66.5,3.55,30.55,516.0,849.42,634.44
2018,9,7,16,0,854.0,64.0,3.7,29.6,466.0,799.61,605.62
2018,9,7,16,15,823.0,61.5,3.7,28.85,412.0,739.63,567.47
2018,9,7,16,30,792.0,59.0,3.7,28.1,358.0,686.15,532.81
2018,9,7,16,45,750.5,55.0,3.7,27.35,303.5,616.28,484.62
2018,9,7,17,0,709.0,51.0,3.7,26.6,249.0,547.99,434.74
2018,9,7,17,15,647.0,45.5,3.55,25.45,196.5,467.47,371.85
2018,9,7,17,30,585.0,40.0,3.4,24.3,144.0,391.56,309.22
2018,9,7,17,45,472.0,33.0,3.2,23.2,98.5,299.21,230.22
2018,9,7,18,0,359.0,26.0,3.0,22.1,53.0,209.74,133.91
2018,9,7,18,15,193.5,14.5,2.85,21.35,27.5,86.57,0.0
2018,9,7,18,30,28.0,3.0,2.7,20.6,2.0,0.0,0.0
2018,9,7,18,45,14.0,1.5,2.6,19.9,1.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,2.5,19.2,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,2.3,18.85,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,1.95,18.15,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,1.8,17.8,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,1.65,17.55,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,1.35,17.05,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,1.2,16.65,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,1.15,16.3,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,1.1,15.95,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,1.05,14.75,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,9,8,5,45,158.5,10.0,1.3,14.45,18.0,9.1,0.0
2018,9,8,6,0,317.0,20.0,1.4,14.9,36.0,16.88,0.0
2018,9,8,6,15,454.5,27.0,1.55,15.65,80.0,23.8,14.31
2018,9,8,6,30,592.0,34.0,1.7,16.4,124.0,29.21,19.88
2018,9,8,6,45,662.0,38.0,1.85,17.15,176.0,31.75,22.41
2018,9,8,7,0,732.0,42.0,2.0,17.9,228.0,34.4,24.81
2018,9,8,7,15,774.5,45.0,2.05,18.85,282.5,41.02,30.55
2018,9,8,7,30,817.0,48.0,2.1,19.8,337.0,43.7,32.69
2018,9,8,7,45,845.5,50.5,2.15,20.75,390.5,77.95,38.67
2018,9,8,8,0,874.0,53.0,2.2,21.7,444.0,139.82,72.6
2018,9,8,8,15,893.0,55.0,2.3,22.6,494.5,202.82,120.6
2018,9,8,8,30,912.0,57.0,2.4,23.5,545.0,267.54,175.25
2018,9,8,8,45,927.0,58.0,2.5,24.4,591.5,331.64,230.81
2018,9,8,9,0,942.0,59.0,2.6,25.3,638.0,396.39,286.09
2018,9,8,9,15,948.0,63.5,2.7,26.15,679.5,460.92,339.66
2018,9,8,9,30,954.0,68.0,2.8,27.0,721.0,524.58,390.5
2018,9,8,9,45,955.0,73.5,2.9,27.8,755.5,585.34,437.3
2018,9,8,10,0,956.0,79.0,3.0,28.6,790.0,644.17,480.91
2018,9,8,10,15,962.0,80.0,3.1,29.15,818.0,699.79,521.32
2018,9,8,10,30,968.0,81.0,3.2,29.7,846.0,753.44,559.0
2018,9,8,10,45,972.0,81.5,3.3,30.25,867.0,802.91,590.86
2018,9,8,11,0,976.0,82.0,3.4,30.8,888.0,849.76,620.58
2018,9,8,11,15,979.0,82.5,3.45,31.05,901.5,892.96,648.06
2018,9,8,11,30,982.0,83.0,3.5,31.3,915.0,933.04,673.31
2018,9,8,11,45,982.5,83.0,3.6,31.5,919.5,967.09,694.97
2018,9,8,12,0,983.0,83.0,3.7,31.7,924.0,997.52,714.31
2018,9,8,12,15,983.0,81.5,3.8,31.75,920.0,1022.12,730.4
2018,9,8,12,30,983.0,80.0,3.9,31.8,916.0,1042.78,744.1
2018,9,8,12,45,982.0,79.0,4.0,31.8,904.5,1058.99,755.26
2018,9,8,13,0,981.0,78.0,4.1,31.8,893.0,1071.07,763.96
2018,9,8,13,15,977.0,77.5,4.15,31.7,873.5,1076.54,768.62
2018,9,8,13,30,973.0,77.0,4.2,31.6,854.0,1077.8,770.81
2018,9,8,13,45,967.0,75.0,4.3,31.45,826.0,1071.09,768.59
2018,9,8,14,0,961.0,73.0,4.4,31.3,798.0,1060.22,763.86
2018,9,8,14,15,953.0,72.0,4.45,31.0,764.0,1044.49,756.27
2018,9,8,14,30,945.0,71.0,4.5,30.7,730.0,1024.88,746.26
2018,9,8,14,45,934.0,69.5,4.5,30.45,689.5,998.02,731.09
2018,9,8,15,0,923.0,68.0,4.5,30.2,649.0,967.71,713.65
2018,9,8,15,15,908.5,66.5,4.5,30.2,603.5,930.94,691.08
2018,9,8,15,30,894.0,65.0,4.5,30.2,558.0,891.39,666.49
2018,9,8,15,45,874.0,62.5,4.5,29.4,508.0,843.29,637.77
2018,9,8,16,0,854.0,60.0,4.5,28.6,458.0,793.36,607.13
2018,9,8,16,15,827.0,57.0,4.45,27.95,405.0,735.78,569.62
2018,9,8,16,30,800.0,54.0,4.4,27.3,352.0,677.72,530.65
2018,9,8,16,45,759.5,50.5,4.35,26.65,298.0,615.61,487.25
2018,9,8,17,0,719.0,47.0,4.3,26.0,244.0,548.32,437.34
2018,9,8,17,15,655.0,42.5,4.0,25.0,192.0,467.55,373.11
2018,9,8,17,30,591.0,38.0,3.7,24.0,140.0,391.56,309.44
2018,9,8,17,45,477.0,31.0,3.45,23.0,94.5,293.31,225.14
2018,9,8,18,0,363.0,24.0,3.2,22.0,49.0,207.12,122.36
2018,9,8,18,15,195.5,13.5,3.15,21.3,25.5,86.07,0.0
2018,9,8,18,30,28.0,3.0,3.1,20.6,2.0,0.0,0.0
2018,9,8,18,45,14.0,1.5,3.05,19.9,1.0,0.0,0.0
2018,9,8,19,0,0.0,0.0,3.0,19.2,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,2.95,18.7,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,2.9,18.2,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,2.85,17.75,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,2.8,17.3,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,2.75,16.15,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,2.65,15.55,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,2.45,14.45,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,2.05,13.2,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,1.55,11.9,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,1.65,11.85,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,9,5,45,127.5,10.0,2.35,12.55,16.0,9.1,0.0
2018,9,9,6,0,255.0,20.0,2.5,12.9,32.0,16.94,0.0
2018,9,9,6,15,411.0,28.5,2.55,13.5,77.0,23.19,13.82
2018,9,9,6,30,567.0,37.0,2.6,14.1,122.0,32.09,22.57
2018,9,9,6,45,636.5,42.5,2.6,14.7,174.0,35.75,26.18
2018,9,9,7,0,706.0,48.0,2.6,15.3,226.0,39.44,29.58
2018,9,9,7,15,758.0,51.5,2.5,16.05,282.5,41.35,31.21
2018,9,9,7,30,810.0,55.0,2.4,16.8,339.0,43.3,32.77
2018,9,9,7,45,841.0,57.5,2.3,17.6,393.5,83.49,43.78
2018,9,9,8,0,872.0,60.0,2.2,18.4,448.0,145.64,78.39
