Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,29,7,0,453.0,52.0,1.4,12.9,141.0,40.33,30.47
2018,9,29,7,15,473.5,65.0,1.35,13.45,182.0,49.22,38.57
2018,9,29,7,30,494.0,78.0,1.3,14.0,223.0,57.63,46.02
2018,9,29,7,45,329.5,118.0,1.25,14.5,222.5,103.24,72.67
2018,9,29,8,0,165.0,158.0,1.2,15.0,222.0,144.93,109.02
2018,9,29,8,15,127.0,178.5,1.15,15.7,231.5,168.52,129.19
2018,9,29,8,30,89.0,199.0,1.1,16.4,241.0,188.52,146.66
2018,9,29,8,45,93.5,219.5,1.05,17.1,267.5,215.26,167.68
2018,9,29,9,0,98.0,240.0,1.0,17.8,294.0,242.79,188.98
2018,9,29,9,15,311.0,217.5,1.05,18.45,406.5,327.02,252.39
2018,9,29,9,30,524.0,195.0,1.1,19.1,519.0,436.18,334.92
2018,9,29,9,45,722.0,139.0,1.2,19.75,611.0,528.84,405.05
2018,9,29,10,0,920.0,83.0,1.3,20.4,703.0,633.84,483.31
2018,9,29,10,15,927.5,84.0,1.45,20.85,730.0,687.76,523.03
2018,9,29,10,30,935.0,85.0,1.6,21.3,757.0,739.83,560.78
2018,9,29,10,45,940.0,85.0,1.8,21.75,776.0,786.94,592.77
2018,9,29,11,0,945.0,85.0,2.0,22.2,795.0,831.48,622.78
2018,9,29,11,15,947.5,85.5,2.15,22.45,806.0,871.71,649.78
2018,9,29,11,30,950.0,86.0,2.3,22.7,817.0,908.8,674.6
2018,9,29,11,45,950.0,86.5,2.4,23.0,819.5,940.37,695.14
2018,9,29,12,0,950.0,87.0,2.5,23.3,822.0,968.35,713.36
2018,9,29,12,15,951.0,85.0,2.6,23.4,817.0,990.75,728.57
2018,9,29,12,30,952.0,83.0,2.7,23.5,812.0,1009.31,741.41
2018,9,29,12,45,951.0,81.5,2.75,23.6,799.0,1022.56,750.5
2018,9,29,13,0,950.0,80.0,2.8,23.7,786.0,1031.76,757.15
2018,9,29,13,15,945.0,79.5,2.9,23.7,765.0,1034.13,760.31
2018,9,29,13,30,940.0,79.0,3.0,23.7,744.0,1032.41,761.04
2018,9,29,13,45,933.0,77.5,3.05,23.7,715.5,1023.46,756.76
2018,9,29,14,0,926.0,76.0,3.1,23.7,687.0,1010.56,750.06
2018,9,29,14,15,915.5,74.0,3.15,23.5,651.0,989.78,738.85
2018,9,29,14,30,905.0,72.0,3.2,23.3,615.0,965.38,725.27
2018,9,29,14,45,889.5,71.0,3.25,23.1,573.5,934.14,707.02
2018,9,29,15,0,874.0,70.0,3.3,22.9,532.0,899.95,686.61
2018,9,29,15,15,853.5,67.5,3.3,22.9,485.5,856.67,658.78
2018,9,29,15,30,833.0,65.0,3.3,22.9,439.0,811.29,629.11
2018,9,29,15,45,787.0,65.0,3.3,22.2,385.5,754.32,592.1
2018,9,29,16,0,741.0,65.0,3.3,21.5,332.0,689.22,547.92
2018,9,29,16,15,585.5,72.0,3.2,20.85,262.5,556.72,450.28
2018,9,29,16,30,430.0,79.0,3.1,20.2,193.0,424.71,347.05
2018,9,29,16,45,363.0,65.0,3.0,19.6,146.5,344.16,281.59
2018,9,29,17,0,296.0,51.0,2.9,19.0,100.0,269.27,218.04
2018,9,29,17,15,285.5,37.5,2.7,18.2,71.0,234.36,183.93
2018,9,29,17,30,275.0,24.0,2.5,17.4,42.0,188.78,101.57
2018,9,29,17,45,137.5,12.0,2.3,16.65,21.0,72.09,0.0
2018,9,29,18,0,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,9,29,18,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,1.85,14.7,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.55,13.65,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.35,12.95,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.25,12.7,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,1.05,12.35,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,0.85,12.3,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.7,12.65,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,9,30,5,45,21.5,3.5,0.7,12.9,3.0,0.0,0.0
2018,9,30,6,0,43.0,7.0,0.7,13.0,6.0,0.0,0.0
2018,9,30,6,15,136.5,19.0,0.8,13.2,29.0,17.28,0.0
2018,9,30,6,30,230.0,31.0,0.9,13.4,52.0,24.28,14.4
2018,9,30,6,45,345.0,43.0,1.0,13.6,98.0,34.46,24.65
2018,9,30,7,0,460.0,55.0,1.1,13.8,144.0,43.13,32.82
2018,9,30,7,15,486.5,66.5,1.2,14.25,185.5,50.71,39.76
2018,9,30,7,30,513.0,78.0,1.3,14.7,227.0,57.91,46.13
2018,9,30,7,45,473.0,101.5,1.4,15.2,259.0,98.61,64.46
2018,9,30,8,0,433.0,125.0,1.5,15.7,291.0,146.99,98.95
2018,9,30,8,15,555.0,115.0,1.5,16.4,357.0,194.71,132.23
2018,9,30,8,30,677.0,105.0,1.5,17.1,423.0,254.9,179.22
2018,9,30,8,45,696.5,113.0,1.45,17.85,467.5,313.73,229.76
2018,9,30,9,0,716.0,121.0,1.4,18.6,512.0,374.24,280.63
2018,9,30,9,15,715.0,130.0,1.3,19.1,545.0,428.3,325.34
2018,9,30,9,30,714.0,139.0,1.2,19.6,578.0,481.15,367.23
2018,9,30,9,45,685.0,159.5,1.05,20.1,599.0,528.12,402.42
2018,9,30,10,0,656.0,180.0,0.9,20.6,620.0,570.72,432.48
2018,9,30,10,15,726.0,160.0,0.85,20.8,664.5,634.72,478.7
2018,9,30,10,30,796.0,140.0,0.8,21.0,709.0,701.15,525.13
2018,9,30,10,45,808.0,139.0,0.7,21.25,729.5,747.94,555.27
2018,9,30,11,0,820.0,138.0,0.6,21.5,750.0,793.1,582.41
2018,9,30,11,15,854.0,126.5,0.65,21.65,772.0,843.58,614.77
2018,9,30,11,30,888.0,115.0,0.7,21.8,794.0,885.86,641.48
2018,9,30,11,45,810.5,149.0,0.75,21.9,770.5,890.61,644.42
2018,9,30,12,0,733.0,183.0,0.8,22.0,747.0,886.53,642.37
2018,9,30,12,15,519.0,260.0,0.75,22.0,658.0,782.49,571.18
2018,9,30,12,30,305.0,337.0,0.7,22.0,569.0,659.33,484.6
2018,9,30,12,45,318.0,308.5,0.7,21.95,546.5,649.72,480.93
2018,9,30,13,0,331.0,280.0,0.7,21.9,524.0,638.11,474.65
2018,9,30,13,15,374.0,281.0,0.7,21.85,549.5,687.39,509.75
2018,9,30,13,30,417.0,282.0,0.7,21.8,575.0,752.71,554.06
2018,9,30,13,45,364.0,279.0,0.75,21.8,527.5,682.33,506.84
2018,9,30,14,0,311.0,276.0,0.8,21.8,480.0,628.02,470.75
2018,9,30,14,15,210.0,257.5,0.9,21.65,392.0,489.39,373.64
2018,9,30,14,30,109.0,239.0,1.0,21.5,304.0,370.99,286.63
2018,9,30,14,45,95.0,219.5,1.05,21.4,273.0,318.2,248.49
2018,9,30,15,0,81.0,200.0,1.1,21.3,242.0,283.39,222.67
2018,9,30,15,15,64.0,169.5,1.1,21.3,201.0,232.81,183.8
2018,9,30,15,30,47.0,139.0,1.1,21.3,160.0,182.85,144.64
2018,9,30,15,45,38.5,128.5,1.35,20.9,144.5,164.73,130.79
2018,9,30,16,0,30.0,118.0,1.6,20.5,129.0,147.42,117.14
2018,9,30,16,15,23.5,103.0,1.5,20.05,110.5,126.74,100.43
2018,9,30,16,30,17.0,88.0,1.4,19.6,92.0,98.28,76.94
2018,9,30,16,45,9.5,67.5,1.35,19.15,69.5,72.09,54.88
2018,9,30,17,0,2.0,47.0,1.3,18.7,47.0,46.07,32.67
2018,9,30,17,15,1.0,30.0,1.25,18.25,30.0,28.2,17.14
2018,9,30,17,30,0.0,13.0,1.2,17.8,13.0,11.44,0.0
2018,9,30,17,45,0.0,6.5,1.15,17.3,6.5,5.91,0.0
2018,9,30,18,0,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,9,30,18,15,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.1,16.25,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,1.05,15.95,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.95,15.65,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.85,15.3,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.75,14.65,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.65,14.55,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.55,14.4,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.5,14.15,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.45,13.95,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.35,13.85,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.3,13.8,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.25,13.75,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,0.2,13.7,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,0.2,13.65,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,0.2,13.6,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,0.25,13.5,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,0.3,13.4,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,0.4,13.35,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,0.5,13.25,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,0.55,13.15,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,0.6,13.15,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,0.6,13.25,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,0.6,13.35,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.65,13.45,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.7,13.55,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,10,1,5,45,22.5,3.0,0.7,13.65,2.5,0.0,0.0
2018,10,1,6,0,45.0,6.0,0.7,13.7,5.0,0.0,0.0
2018,10,1,6,15,191.5,18.0,0.65,14.1,32.5,16.37,0.0
2018,10,1,6,30,338.0,30.0,0.6,14.5,60.0,24.85,14.58
2018,10,1,6,45,446.0,37.5,0.6,14.9,105.0,29.88,20.5
2018,10,1,7,0,554.0,45.0,0.6,15.3,150.0,34.92,25.38
2018,10,1,7,15,617.5,50.5,0.6,15.9,201.0,41.63,31.48
2018,10,1,7,30,681.0,56.0,0.6,16.5,252.0,45.11,34.53
2018,10,1,7,45,722.5,59.5,0.6,17.1,303.0,82.89,43.65
2018,10,1,8,0,764.0,63.0,0.6,17.7,354.0,140.18,78.21
2018,10,1,8,15,792.0,66.0,0.7,18.6,402.5,199.53,124.64
2018,10,1,8,30,820.0,69.0,0.8,19.5,451.0,261.8,177.31
2018,10,1,8,45,840.0,71.5,0.9,20.4,496.0,326.59,232.85
2018,10,1,9,0,860.0,74.0,1.0,21.3,541.0,389.28,285.78
2018,10,1,9,15,876.0,74.5,1.1,22.0,580.5,449.35,335.48
2018,10,1,9,30,892.0,75.0,1.2,22.7,620.0,509.56,383.54
2018,10,1,9,45,904.5,75.5,1.25,23.45,654.0,567.73,428.01
2018,10,1,10,0,917.0,76.0,1.3,24.2,688.0,625.08,470.21
2018,10,1,10,15,925.0,76.5,1.35,24.65,714.5,678.42,508.71
2018,10,1,10,30,933.0,77.0,1.4,25.1,741.0,729.95,544.48
2018,10,1,10,45,938.5,77.5,1.45,25.6,760.0,777.58,574.85
2018,10,1,11,0,944.0,78.0,1.5,26.1,779.0,822.69,603.17
2018,10,1,11,15,946.5,79.0,1.6,26.35,790.5,863.15,629.33
2018,10,1,11,30,949.0,80.0,1.7,26.6,802.0,900.48,653.37
2018,10,1,11,45,950.0,80.0,1.8,26.9,805.0,932.09,673.55
2018,10,1,12,0,951.0,80.0,1.9,27.2,808.0,960.15,691.5
2018,10,1,12,15,949.0,80.0,2.0,27.25,802.0,981.73,706.1
2018,10,1,12,30,947.0,80.0,2.1,27.3,796.0,999.4,718.39
2018,10,1,12,45,943.5,79.5,2.25,27.35,782.5,1011.08,727.61
2018,10,1,13,0,940.0,79.0,2.4,27.4,769.0,1018.72,734.43
2018,10,1,13,15,934.5,78.5,2.45,27.3,747.5,1020.34,736.98
2018,10,1,13,30,929.0,78.0,2.5,27.2,726.0,1017.93,737.17
2018,10,1,13,45,921.0,76.5,2.55,27.1,697.0,1007.86,732.63
2018,10,1,14,0,913.0,75.0,2.6,27.0,668.0,993.89,725.75
2018,10,1,14,15,869.5,84.0,2.6,26.8,624.0,954.86,702.4
2018,10,1,14,30,826.0,93.0,2.6,26.6,580.0,923.21,683.98
2018,10,1,14,45,720.0,110.5,2.6,26.4,513.5,836.48,628.02
2018,10,1,15,0,614.0,128.0,2.6,26.2,447.0,745.91,568.24
2018,10,1,15,15,617.0,116.5,2.6,26.2,412.0,719.25,551.85
2018,10,1,15,30,620.0,105.0,2.6,26.2,377.0,689.72,532.72
2018,10,1,15,45,553.5,103.0,2.55,25.55,324.5,611.67,478.95
2018,10,1,16,0,487.0,101.0,2.5,24.9,272.0,529.69,420.28
2018,10,1,16,15,374.5,96.0,2.35,24.15,215.0,421.59,337.81
2018,10,1,16,30,262.0,91.0,2.2,23.4,158.0,307.74,248.02
2018,10,1,16,45,214.5,73.0,2.0,22.7,119.5,244.27,196.29
2018,10,1,17,0,167.0,55.0,1.8,22.0,81.0,184.75,145.99
2018,10,1,17,15,113.5,37.0,1.7,21.2,51.5,126.22,94.57
2018,10,1,17,30,60.0,19.0,1.6,20.4,22.0,62.31,13.05
2018,10,1,17,45,30.0,9.5,1.45,19.6,11.0,21.87,0.0
2018,10,1,18,0,0.0,0.0,1.3,18.8,0.0,0.0,0.0
2018,10,1,18,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,1.15,17.9,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,1.0,17.35,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.85,16.9,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.8,16.55,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.75,16.25,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.7,15.95,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.65,15.3,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,0.6,15.15,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,0.6,15.05,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,10,2,5,45,10.0,2.0,0.55,15.05,2.0,0.0,0.0
2018,10,2,6,0,20.0,4.0,0.5,15.1,4.0,0.0,0.0
2018,10,2,6,15,46.5,18.0,0.55,15.4,21.0,16.37,0.0
2018,10,2,6,30,73.0,32.0,0.6,15.7,38.0,25.62,14.83
2018,10,2,6,45,135.0,49.0,0.65,16.05,70.5,38.67,27.94
2018,10,2,7,0,197.0,66.0,0.7,16.4,103.0,51.4,39.66
2018,10,2,7,15,232.5,84.5,0.6,16.95,141.0,64.71,51.57
2018,10,2,7,30,268.0,103.0,0.5,17.5,179.0,77.58,62.77
2018,10,2,7,45,208.0,118.0,0.4,18.05,184.0,100.72,72.81
2018,10,2,8,0,148.0,133.0,0.3,18.6,189.0,125.39,92.03
2018,10,2,8,15,83.0,131.5,0.5,19.4,163.5,125.46,94.36
2018,10,2,8,30,18.0,130.0,0.7,20.2,138.0,117.56,90.33
2018,10,2,8,45,83.5,178.0,0.95,20.95,222.0,179.12,137.45
2018,10,2,9,0,149.0,226.0,1.2,21.7,306.0,251.46,192.71
2018,10,2,9,15,220.0,236.0,1.35,22.35,364.5,303.07,231.83
2018,10,2,9,30,291.0,246.0,1.5,23.0,423.0,365.45,279.2
2018,10,2,9,45,402.5,229.5,1.65,23.65,488.5,436.23,332.7
2018,10,2,10,0,514.0,213.0,1.8,24.3,554.0,513.99,390.82
2018,10,2,10,15,648.0,174.5,1.85,24.7,621.5,598.53,453.34
2018,10,2,10,30,782.0,136.0,1.9,25.1,689.0,687.5,517.81
2018,10,2,10,45,790.0,138.0,2.0,25.5,709.0,733.46,549.74
2018,10,2,11,0,798.0,140.0,2.1,25.9,729.0,777.61,579.34
2018,10,2,11,15,788.5,147.0,2.2,26.15,736.0,810.45,600.95
2018,10,2,11,30,779.0,154.0,2.3,26.4,743.0,839.88,620.31
2018,10,2,11,45,656.5,204.5,2.35,26.65,702.0,816.6,603.68
2018,10,2,12,0,534.0,255.0,2.4,26.9,661.0,774.12,572.4
2018,10,2,12,15,601.0,224.5,2.5,27.0,678.5,826.62,610.65
2018,10,2,12,30,668.0,194.0,2.6,27.1,696.0,874.24,643.82
2018,10,2,12,45,782.5,144.5,2.7,27.2,722.5,937.62,686.22
2018,10,2,13,0,897.0,95.0,2.8,27.3,749.0,994.26,723.76
2018,10,2,13,15,847.0,112.5,2.85,27.25,715.5,983.21,717.39
2018,10,2,13,30,797.0,130.0,2.9,27.2,682.0,958.05,702.49
2018,10,2,13,45,800.5,122.0,3.0,27.2,657.0,952.68,701.04
2018,10,2,14,0,804.0,114.0,3.1,27.2,632.0,943.51,697.0
2018,10,2,14,15,835.0,95.5,3.2,26.95,607.5,944.33,700.47
2018,10,2,14,30,866.0,77.0,3.3,26.7,583.0,930.15,693.95
2018,10,2,14,45,794.5,89.5,3.4,26.45,528.5,873.9,658.87
2018,10,2,15,0,723.0,102.0,3.5,26.2,474.0,812.23,619.52
2018,10,2,15,15,748.5,86.0,3.5,26.2,440.0,791.59,607.3
2018,10,2,15,30,774.0,70.0,3.5,26.2,406.0,771.17,594.85
2018,10,2,15,45,748.0,65.5,3.6,25.25,358.0,718.42,561.37
2018,10,2,16,0,722.0,61.0,3.7,24.3,310.0,664.77,526.09
2018,10,2,16,15,675.5,56.0,3.6,23.55,259.5,594.77,475.84
2018,10,2,16,30,629.0,51.0,3.5,22.8,209.0,526.38,424.64
2018,10,2,16,45,503.5,48.0,3.4,22.05,155.5,416.84,336.8
2018,10,2,17,0,378.0,45.0,3.3,21.3,102.0,312.62,249.59
2018,10,2,17,15,260.0,32.5,3.05,20.55,64.5,213.56,161.99
2018,10,2,17,30,142.0,20.0,2.8,19.8,27.0,111.95,1.5
2018,10,2,17,45,71.0,10.0,2.55,19.05,13.5,40.27,0.0
2018,10,2,18,0,0.0,0.0,2.3,18.3,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,2.2,17.95,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,2.0,17.25,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.8,16.75,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.45,16.05,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,1.35,15.75,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.3,15.45,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.25,15.2,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.15,14.8,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,1.15,14.8,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.15,15.05,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,1.05,15.05,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,10,3,5,45,0.0,0.5,1.25,15.15,0.5,0.0,0.0
2018,10,3,6,0,0.0,1.0,1.3,15.2,1.0,0.0,0.0
2018,10,3,6,15,0.0,10.5,1.55,15.55,10.5,9.55,0.0
2018,10,3,6,30,0.0,20.0,1.8,15.9,20.0,17.62,8.17
2018,10,3,6,45,0.0,34.0,2.05,16.25,34.0,29.81,20.17
2018,10,3,7,0,0.0,48.0,2.3,16.6,48.0,41.77,31.13
2018,10,3,7,15,0.0,50.0,2.45,17.0,50.0,44.15,33.47
2018,10,3,7,30,0.0,52.0,2.6,17.4,52.0,45.9,35.04
2018,10,3,7,45,0.0,41.0,2.8,17.85,41.0,36.15,25.0
2018,10,3,8,0,0.0,30.0,3.0,18.3,30.0,26.43,16.69
2018,10,3,8,15,0.0,26.5,3.15,18.85,26.5,23.35,13.99
2018,10,3,8,30,0.0,23.0,3.3,19.4,23.0,20.27,11.32
2018,10,3,8,45,0.0,34.0,3.5,19.9,34.0,30.0,19.32
2018,10,3,9,0,0.0,45.0,3.7,20.4,45.0,39.75,27.25
2018,10,3,9,15,1.5,104.0,3.75,20.8,105.0,92.68,70.31
2018,10,3,9,30,3.0,163.0,3.8,21.2,165.0,145.5,112.42
2018,10,3,9,45,36.0,209.0,3.9,21.6,232.5,207.43,161.26
2018,10,3,10,0,69.0,255.0,4.0,22.0,300.0,272.5,211.93
2018,10,3,10,15,184.5,287.5,4.05,22.15,415.5,389.19,302.9
2018,10,3,10,30,300.0,320.0,4.1,22.3,531.0,520.08,402.31
2018,10,3,10,45,292.5,331.0,4.1,22.45,541.0,543.97,419.23
2018,10,3,11,0,285.0,342.0,4.1,22.6,551.0,566.53,435.39
2018,10,3,11,15,198.5,349.0,4.05,22.5,495.5,508.1,390.71
2018,10,3,11,30,112.0,356.0,4.0,22.4,440.0,440.54,338.67
2018,10,3,11,45,98.0,337.5,4.0,22.35,411.5,415.53,320.11
2018,10,3,12,0,84.0,319.0,4.0,22.3,383.0,388.87,300.05
2018,10,3,12,15,79.5,324.0,3.9,22.05,384.0,394.57,304.55
2018,10,3,12,30,75.0,329.0,3.8,21.8,385.0,400.01,308.79
2018,10,3,12,45,57.5,312.5,3.75,21.6,355.0,369.06,285.29
2018,10,3,13,0,40.0,296.0,3.7,21.4,325.0,337.14,260.96
2018,10,3,13,15,34.0,280.5,3.6,21.2,304.5,316.91,245.84
2018,10,3,13,30,28.0,265.0,3.5,21.0,284.0,296.27,230.3
2018,10,3,13,45,50.5,271.0,3.4,20.8,304.0,327.84,256.07
2018,10,3,14,0,73.0,277.0,3.3,20.6,324.0,359.78,281.91
2018,10,3,14,15,75.0,264.0,3.2,20.5,310.0,349.24,274.46
2018,10,3,14,30,77.0,251.0,3.1,20.4,296.0,338.42,266.94
2018,10,3,14,45,51.5,217.5,3.0,20.25,246.5,276.46,218.69
2018,10,3,15,0,26.0,184.0,2.9,20.1,197.0,215.19,170.21
2018,10,3,15,15,29.5,169.0,2.9,20.1,182.5,202.94,161.26
2018,10,3,15,30,33.0,154.0,2.9,20.1,168.0,190.44,151.9
2018,10,3,15,45,53.5,126.5,2.7,19.85,146.0,175.75,141.4
2018,10,3,16,0,74.0,99.0,2.5,19.6,124.0,171.95,139.45
2018,10,3,16,15,58.5,70.5,2.3,19.3,88.5,123.9,99.74
2018,10,3,16,30,43.0,42.0,2.1,19.0,53.0,76.86,60.19
2018,10,3,16,45,39.5,38.0,1.9,18.75,46.0,69.42,53.43
2018,10,3,17,0,36.0,34.0,1.7,18.5,39.0,63.27,47.28
2018,10,3,17,15,19.5,21.5,1.45,18.05,24.0,30.87,18.83
2018,10,3,17,30,3.0,9.0,1.2,17.6,9.0,9.53,0.0
2018,10,3,17,45,1.5,4.5,1.0,17.15,4.5,4.09,0.0
2018,10,3,18,0,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,0.8,16.45,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,0.7,15.65,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,0.7,15.35,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,0.75,15.1,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,0.8,14.35,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,0.85,13.95,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,0.75,13.4,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,0.7,12.85,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,0.7,12.85,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,10,4,5,45,14.0,2.0,0.7,12.95,1.5,0.0,0.0
2018,10,4,6,0,28.0,4.0,0.7,13.0,3.0,0.0,0.0
2018,10,4,6,15,191.0,15.5,0.85,13.45,29.0,14.1,0.0
2018,10,4,6,30,354.0,27.0,1.0,13.9,55.0,22.41,11.71
2018,10,4,6,45,463.0,34.0,1.15,14.4,99.5,27.13,18.0
2018,10,4,7,0,572.0,41.0,1.3,14.9,144.0,34.8,25.21
2018,10,4,7,15,346.0,65.5,1.35,15.35,133.5,48.79,37.83
2018,10,4,7,30,120.0,90.0,1.4,15.8,123.0,71.48,57.89
2018,10,4,7,45,63.0,91.0,1.45,16.3,108.5,77.43,58.19
2018,10,4,8,0,6.0,92.0,1.5,16.8,94.0,80.86,62.37
2018,10,4,8,15,5.0,105.0,1.55,17.4,107.0,92.51,71.73
2018,10,4,8,30,4.0,118.0,1.6,18.0,120.0,104.11,80.92
2018,10,4,8,45,6.0,143.0,1.7,18.6,146.0,126.75,98.88
2018,10,4,9,0,8.0,168.0,1.8,19.2,172.0,149.94,117.03
2018,10,4,9,15,6.0,163.0,1.85,19.65,166.0,146.06,113.44
2018,10,4,9,30,4.0,158.0,1.9,20.1,160.0,141.62,109.48
2018,10,4,9,45,5.5,172.0,1.95,20.55,175.5,155.49,120.12
2018,10,4,10,0,7.0,186.0,2.0,21.0,191.0,169.66,130.88
2018,10,4,10,15,6.5,186.0,2.1,21.3,190.5,170.19,130.95
2018,10,4,10,30,6.0,186.0,2.2,21.6,190.0,170.59,130.97
2018,10,4,10,45,23.0,220.0,2.3,21.85,236.5,221.29,170.66
2018,10,4,11,0,40.0,254.0,2.4,22.1,283.0,269.77,208.04
2018,10,4,11,15,43.0,262.0,2.5,22.15,293.5,283.39,218.35
2018,10,4,11,30,46.0,270.0,2.6,22.2,304.0,297.27,228.96
2018,10,4,11,45,65.5,274.5,2.7,22.25,323.5,322.33,248.68
2018,10,4,12,0,85.0,279.0,2.8,22.3,343.0,348.39,269.09
2018,10,4,12,15,84.5,281.5,2.95,22.2,344.5,354.54,274.0
2018,10,4,12,30,84.0,284.0,3.1,22.1,346.0,360.44,278.85
2018,10,4,12,45,387.5,230.5,3.2,22.0,510.0,648.86,501.54
2018,10,4,13,0,691.0,177.0,3.3,21.9,674.0,900.76,682.76
2018,10,4,13,15,455.5,211.5,3.4,21.75,535.0,707.49,544.44
2018,10,4,13,30,220.0,246.0,3.5,21.6,396.0,499.7,389.11
2018,10,4,13,45,264.5,223.0,3.55,21.4,396.0,519.0,407.21
2018,10,4,14,0,309.0,200.0,3.6,21.2,396.0,536.19,422.78
2018,10,4,14,15,526.0,157.0,3.6,20.95,468.5,723.06,566.46
2018,10,4,14,30,743.0,114.0,3.6,20.7,541.0,871.29,673.42
2018,10,4,14,45,751.0,102.0,3.6,20.45,506.5,845.87,656.69
2018,10,4,15,0,759.0,90.0,3.6,20.2,472.0,822.42,642.6
2018,10,4,15,15,730.5,87.5,3.6,20.2,427.0,774.71,610.21
2018,10,4,15,30,702.0,85.0,3.6,20.2,382.0,730.74,580.18
2018,10,4,15,45,637.5,83.0,3.45,19.75,327.5,652.51,524.18
2018,10,4,16,0,573.0,81.0,3.3,19.3,273.0,576.33,468.22
2018,10,4,16,15,578.5,68.5,3.2,19.0,234.5,541.46,442.42
2018,10,4,16,30,584.0,56.0,3.1,18.7,196.0,504.09,412.64
2018,10,4,16,45,504.0,48.5,2.95,18.4,148.5,415.89,339.24
2018,10,4,17,0,424.0,41.0,2.8,18.1,101.0,333.91,267.97
2018,10,4,17,15,286.5,29.5,2.65,17.65,62.5,223.92,166.58
2018,10,4,17,30,149.0,18.0,2.5,17.2,24.0,88.94,0.0
2018,10,4,17,45,74.5,9.0,2.35,16.8,12.0,0.0,0.0
2018,10,4,18,0,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,2.15,16.1,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,2.0,14.95,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,2.05,14.4,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,1.65,11.85,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,1.55,11.25,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,1.35,10.3,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,1.35,10.1,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,10,5,5,45,7.0,1.0,1.15,9.6,1.0,0.0,0.0
2018,10,5,6,0,14.0,2.0,1.2,9.7,2.0,0.0,0.0
2018,10,5,6,15,180.0,14.0,1.4,10.25,27.5,12.73,0.0
2018,10,5,6,30,346.0,26.0,1.6,10.8,53.0,21.57,10.8
2018,10,5,6,45,468.5,33.0,1.8,11.35,99.0,26.36,17.52
2018,10,5,7,0,591.0,40.0,2.0,11.9,145.0,34.03,24.82
2018,10,5,7,15,460.5,60.0,2.0,12.5,158.0,45.81,35.59
2018,10,5,7,30,330.0,80.0,2.0,13.1,171.0,58.29,46.76
2018,10,5,7,45,375.0,96.0,2.0,13.75,218.5,90.65,60.84
2018,10,5,8,0,420.0,112.0,2.0,14.4,266.0,136.77,91.71
2018,10,5,8,15,638.5,86.0,1.9,15.1,357.0,186.77,123.28
2018,10,5,8,30,857.0,60.0,1.8,15.8,448.0,266.81,184.05
2018,10,5,8,45,875.5,62.5,1.7,16.55,493.0,329.74,239.74
2018,10,5,9,0,894.0,65.0,1.6,17.3,538.0,393.69,295.09
2018,10,5,9,15,906.0,67.0,1.5,18.05,577.0,455.1,346.57
2018,10,5,9,30,918.0,69.0,1.4,18.8,616.0,516.17,395.48
2018,10,5,9,45,927.0,70.0,1.35,19.6,648.5,574.02,439.97
2018,10,5,10,0,936.0,71.0,1.3,20.4,681.0,630.61,481.58
2018,10,5,10,15,919.5,81.0,1.4,21.0,700.0,678.44,516.61
2018,10,5,10,30,903.0,91.0,1.5,21.6,719.0,722.22,547.74
2018,10,5,10,45,811.5,133.0,1.65,22.2,708.5,743.67,561.52
2018,10,5,11,0,720.0,175.0,1.8,22.8,698.0,754.6,567.57
2018,10,5,11,15,839.0,126.0,1.9,23.1,744.0,829.02,618.95
2018,10,5,11,30,958.0,77.0,2.0,23.4,790.0,902.21,667.02
2018,10,5,11,45,957.0,77.5,2.15,23.75,791.5,932.5,686.69
2018,10,5,12,0,956.0,78.0,2.3,24.1,793.0,959.11,704.38
2018,10,5,12,15,952.0,79.0,2.35,24.2,786.5,979.71,717.93
2018,10,5,12,30,948.0,80.0,2.4,24.3,780.0,996.35,729.07
2018,10,5,12,45,924.5,89.0,2.5,24.45,761.0,999.52,732.01
2018,10,5,13,0,901.0,98.0,2.6,24.6,742.0,998.35,732.4
2018,10,5,13,15,853.0,113.0,2.65,24.5,708.0,986.47,726.19
2018,10,5,13,30,805.0,128.0,2.7,24.4,674.0,960.42,710.82
2018,10,5,13,45,818.5,116.0,2.75,24.3,651.0,959.89,712.54
2018,10,5,14,0,832.0,104.0,2.8,24.2,628.0,955.14,711.38
2018,10,5,14,15,842.0,93.5,2.95,24.05,598.0,944.53,707.42
2018,10,5,14,30,852.0,83.0,3.1,23.9,568.0,920.03,694.12
2018,10,5,14,45,849.0,77.0,3.25,23.7,530.5,894.98,680.51
2018,10,5,15,0,846.0,71.0,3.4,23.5,493.0,866.46,664.28
2018,10,5,15,15,823.0,68.0,3.4,23.5,446.5,829.69,640.63
2018,10,5,15,30,800.0,65.0,3.4,23.5,400.0,782.07,608.92
2018,10,5,15,45,767.0,61.5,3.5,22.7,350.0,724.12,571.22
2018,10,5,16,0,734.0,58.0,3.6,21.9,300.0,665.72,531.68
2018,10,5,16,15,685.0,53.0,3.4,21.2,249.0,593.65,478.75
2018,10,5,16,30,636.0,48.0,3.2,20.5,198.0,523.4,424.9
2018,10,5,16,45,538.0,42.0,3.0,19.85,147.0,428.14,346.92
2018,10,5,17,0,440.0,36.0,2.8,19.2,96.0,336.67,268.35
2018,10,5,17,15,297.0,26.0,2.6,18.45,59.0,224.77,162.83
2018,10,5,17,30,154.0,16.0,2.4,17.7,22.0,89.22,0.0
2018,10,5,17,45,77.0,8.0,2.2,16.95,11.0,0.0,0.0
2018,10,5,18,0,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,1.9,15.85,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,1.75,15.1,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,1.65,14.45,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,1.55,13.95,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,1.55,13.55,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,1.55,12.65,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,1.75,12.15,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,1.65,11.9,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,1.9,11.75,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,2.25,11.8,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,2.35,11.85,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,2.45,11.9,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,2.5,11.95,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,2.4,12.05,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,10,6,5,45,7.0,1.0,2.45,12.15,1.0,0.0,0.0
2018,10,6,6,0,14.0,2.0,2.5,12.2,2.0,0.0,0.0
2018,10,6,6,15,150.0,14.0,2.6,12.5,24.5,12.73,0.0
2018,10,6,6,30,286.0,26.0,2.7,12.8,47.0,21.62,10.16
2018,10,6,6,45,322.0,34.5,2.85,13.1,76.0,27.47,18.26
2018,10,6,7,0,358.0,43.0,3.0,13.4,105.0,33.12,23.8
2018,10,6,7,15,529.5,46.0,3.0,13.9,172.5,34.61,25.36
2018,10,6,7,30,701.0,49.0,3.0,14.4,240.0,39.73,29.97
2018,10,6,7,45,744.0,53.0,3.0,14.85,291.5,79.8,40.6
2018,10,6,8,0,787.0,57.0,3.0,15.3,343.0,138.91,77.34
2018,10,6,8,15,816.5,58.5,3.1,16.05,391.5,202.1,128.21
2018,10,6,8,30,846.0,60.0,3.2,16.8,440.0,264.17,182.47
2018,10,6,8,45,868.5,61.5,3.25,17.5,485.5,326.69,238.37
2018,10,6,9,0,891.0,63.0,3.3,18.2,531.0,390.66,294.67
2018,10,6,9,15,904.0,65.0,3.5,18.8,570.5,452.23,348.03
2018,10,6,9,30,917.0,67.0,3.7,19.4,610.0,513.57,399.5
2018,10,6,9,45,927.0,69.0,3.85,20.05,644.0,572.79,447.48
2018,10,6,10,0,937.0,71.0,4.0,20.7,678.0,630.9,493.03
2018,10,6,10,15,945.0,71.5,4.1,21.0,704.5,684.8,534.68
2018,10,6,10,30,953.0,72.0,4.2,21.3,731.0,736.8,573.42
2018,10,6,10,45,958.5,73.0,4.35,21.65,750.5,785.37,607.16
2018,10,6,11,0,964.0,74.0,4.5,22.0,770.0,831.35,638.99
2018,10,6,11,15,939.0,84.5,4.55,22.1,770.5,859.99,658.54
2018,10,6,11,30,914.0,95.0,4.6,22.2,771.0,883.66,674.74
2018,10,6,11,45,711.5,155.0,4.7,22.35,682.0,811.67,623.91
2018,10,6,12,0,509.0,215.0,4.8,22.5,593.0,708.4,548.11
2018,10,6,12,15,326.5,236.5,4.9,22.5,478.5,577.85,449.63
2018,10,6,12,30,144.0,258.0,5.0,22.5,364.0,405.5,316.4
2018,10,6,12,45,166.0,260.0,5.05,22.5,380.0,433.52,339.2
2018,10,6,13,0,188.0,262.0,5.1,22.5,396.0,461.48,361.39
2018,10,6,13,15,305.0,248.0,5.15,22.35,457.0,581.7,455.68
2018,10,6,13,30,422.0,234.0,5.2,22.2,518.0,703.16,548.65
2018,10,6,13,45,619.5,171.5,5.2,22.1,569.0,834.82,648.77
2018,10,6,14,0,817.0,109.0,5.2,22.0,620.0,945.23,728.18
2018,10,6,14,15,862.5,89.5,5.25,21.8,601.5,947.86,731.81
2018,10,6,14,30,908.0,70.0,5.3,21.6,583.0,954.84,739.39
2018,10,6,14,45,863.0,74.0,5.3,21.4,532.5,902.52,704.52
2018,10,6,15,0,818.0,78.0,5.3,21.2,482.0,857.73,674.97
2018,10,6,15,15,823.0,70.0,5.3,21.2,443.0,830.75,657.51
2018,10,6,15,30,828.0,62.0,5.3,21.2,404.0,791.88,630.94
2018,10,6,15,45,795.0,59.0,5.15,20.6,353.5,741.89,596.27
2018,10,6,16,0,762.0,56.0,5.0,20.0,303.0,683.19,553.97
2018,10,6,16,15,712.0,51.5,4.7,19.5,251.0,609.99,498.17
2018,10,6,16,30,662.0,47.0,4.4,19.0,199.0,538.62,441.62
2018,10,6,16,45,578.5,41.0,4.1,18.45,149.5,446.28,364.54
2018,10,6,17,0,495.0,35.0,3.8,17.9,100.0,367.02,293.75
2018,10,6,17,15,330.5,25.5,3.5,17.25,60.5,239.28,168.98
2018,10,6,17,30,166.0,16.0,3.2,16.6,21.0,94.68,0.0
2018,10,6,17,45,83.0,8.0,2.85,15.95,10.5,0.0,0.0
2018,10,6,18,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,2.45,14.45,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,1.85,12.75,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,1.8,12.45,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,1.85,12.05,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,1.85,11.7,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,1.75,11.25,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,1.75,11.2,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,1.85,11.15,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,1.95,10.65,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,2.0,10.55,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,10,7,5,45,15.0,1.5,2.05,10.55,1.0,0.0,0.0
2018,10,7,6,0,30.0,3.0,2.1,10.6,2.0,0.0,0.0
2018,10,7,6,15,203.5,14.0,2.35,11.4,27.0,12.73,0.0
2018,10,7,6,30,377.0,25.0,2.6,12.2,52.0,20.91,9.03
2018,10,7,6,45,492.5,32.0,2.85,13.0,97.5,28.07,18.74
2018,10,7,7,0,608.0,39.0,3.1,13.8,143.0,33.35,23.94
2018,10,7,7,15,673.0,44.0,3.4,14.45,195.0,36.66,27.11
2018,10,7,7,30,738.0,49.0,3.7,15.1,247.0,39.99,30.11
2018,10,7,7,45,778.5,52.5,3.95,15.8,299.0,81.36,40.73
2018,10,7,8,0,819.0,56.0,4.2,16.5,351.0,145.85,81.47
2018,10,7,8,15,846.5,59.0,4.3,17.2,401.0,208.01,131.48
2018,10,7,8,30,874.0,62.0,4.4,17.9,451.0,272.81,188.19
2018,10,7,8,45,893.5,64.0,4.5,18.6,496.5,336.61,245.47
2018,10,7,9,0,913.0,66.0,4.6,19.3,542.0,401.47,302.88
2018,10,7,9,15,927.0,67.0,4.6,19.85,582.0,463.81,356.93
2018,10,7,9,30,941.0,68.0,4.6,20.4,622.0,525.95,408.99
2018,10,7,9,45,951.0,69.5,4.6,20.9,656.0,585.94,457.69
2018,10,7,10,0,961.0,71.0,4.6,21.4,690.0,644.74,503.8
2018,10,7,10,15,968.0,72.0,4.6,21.8,716.5,699.64,545.76
2018,10,7,10,30,975.0,73.0,4.6,22.2,743.0,752.49,584.54
2018,10,7,10,45,979.5,73.5,4.55,22.6,761.5,800.7,616.96
2018,10,7,11,0,984.0,74.0,4.5,23.0,780.0,846.15,646.97
2018,10,7,11,15,985.5,74.5,4.45,23.3,790.0,886.21,673.1
2018,10,7,11,30,987.0,75.0,4.4,23.6,800.0,922.9,696.91
2018,10,7,11,45,987.5,75.0,4.35,23.85,802.5,954.64,717.28
2018,10,7,12,0,988.0,75.0,4.3,24.1,805.0,982.64,735.08
2018,10,7,12,15,985.0,75.5,4.3,24.25,798.5,1004.12,749.07
2018,10,7,12,30,982.0,76.0,4.3,24.4,792.0,1021.53,760.47
2018,10,7,12,45,976.0,76.5,4.3,24.55,776.5,1031.95,767.35
2018,10,7,13,0,970.0,77.0,4.3,24.7,761.0,1038.18,771.65
2018,10,7,13,15,962.5,76.5,4.3,24.7,738.0,1037.56,772.04
2018,10,7,13,30,955.0,76.0,4.3,24.7,715.0,1032.8,769.89
2018,10,7,13,45,945.0,75.0,4.35,24.7,684.5,1020.91,763.48
2018,10,7,14,0,935.0,74.0,4.4,24.7,654.0,1005.1,754.6
2018,10,7,14,15,920.5,73.0,4.4,24.55,616.5,981.21,740.5
2018,10,7,14,30,906.0,72.0,4.4,24.4,579.0,953.87,724.09
2018,10,7,14,45,886.0,71.0,4.45,24.25,536.0,918.24,702.15
2018,10,7,15,0,866.0,70.0,4.5,24.1,493.0,879.93,678.17
2018,10,7,15,15,842.0,67.0,4.5,24.1,445.5,833.13,647.18
2018,10,7,15,30,818.0,64.0,4.5,24.1,398.0,792.68,620.29
2018,10,7,15,45,780.0,61.5,4.3,23.5,347.0,731.46,578.07
2018,10,7,16,0,742.0,59.0,4.1,22.9,296.0,670.07,534.61
2018,10,7,16,15,682.0,54.5,3.55,22.0,243.0,590.36,475.11
2018,10,7,16,30,622.0,50.0,3.0,21.1,190.0,513.23,415.16
2018,10,7,16,45,529.0,43.0,2.45,20.2,140.5,421.82,339.33
2018,10,7,17,0,436.0,36.0,1.9,19.3,91.0,332.63,261.92
2018,10,7,17,15,284.5,24.5,1.75,18.55,54.0,210.69,140.07
2018,10,7,17,30,133.0,13.0,1.6,17.8,17.0,75.74,0.0
2018,10,7,17,45,66.5,6.5,1.45,17.0,8.5,0.0,0.0
2018,10,7,18,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,1.3,16.05,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,1.25,15.75,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,0.95,13.15,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,0.95,13.05,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,8,5,45,13.5,1.5,1.1,12.2,1.0,0.0,0.0
2018,10,8,6,0,27.0,3.0,1.1,12.2,2.0,0.0,0.0
2018,10,8,6,15,195.0,13.0,1.1,12.95,25.0,11.82,0.0
2018,10,8,6,30,363.0,23.0,1.1,13.7,48.0,19.1,6.98
2018,10,8,6,45,480.0,30.0,1.1,14.4,92.5,26.19,16.97
2018,10,8,7,0,597.0,37.0,1.1,15.1,137.0,31.55,22.23
2018,10,8,7,15,662.5,41.5,1.15,15.9,188.0,34.49,25.05
2018,10,8,7,30,728.0,46.0,1.2,16.7,239.0,37.49,27.72
2018,10,8,7,45,768.5,49.0,1.25,17.45,290.0,78.04,37.92
2018,10,8,8,0,809.0,52.0,1.3,18.2,341.0,141.39,77.43
2018,10,8,8,15,836.5,54.5,1.45,19.0,390.0,202.32,125.63
2018,10,8,8,30,864.0,57.0,1.6,19.8,439.0,265.86,180.19
2018,10,8,8,45,882.0,59.0,1.75,20.6,483.0,328.41,235.14
2018,10,8,9,0,900.0,61.0,1.9,21.4,527.0,391.86,289.92
2018,10,8,9,15,913.5,62.5,1.95,21.85,566.5,453.53,342.0
2018,10,8,9,30,927.0,64.0,2.0,22.3,606.0,514.98,392.1
2018,10,8,9,45,937.0,65.0,2.0,22.75,639.0,573.56,438.08
2018,10,8,10,0,947.0,66.0,2.0,23.2,672.0,630.96,481.5
2018,10,8,10,15,953.5,66.5,2.0,23.55,697.5,684.16,520.62
2018,10,8,10,30,960.0,67.0,2.0,23.9,723.0,735.29,556.5
2018,10,8,10,45,964.0,68.0,2.0,24.3,741.5,782.82,587.24
2018,10,8,11,0,968.0,69.0,2.0,24.7,760.0,827.62,615.7
2018,10,8,11,15,971.0,69.0,2.0,24.95,770.5,867.58,640.95
2018,10,8,11,30,974.0,69.0,2.0,25.2,781.0,904.32,663.9
2018,10,8,11,45,975.0,69.0,2.05,25.45,783.5,935.91,683.89
2018,10,8,12,0,976.0,69.0,2.1,25.7,786.0,963.84,701.54
2018,10,8,12,15,974.0,69.5,2.1,25.85,780.0,985.8,715.14
2018,10,8,12,30,972.0,70.0,2.1,26.0,774.0,1003.78,726.31
2018,10,8,12,45,968.5,69.5,2.15,26.15,759.5,1015.1,733.97
2018,10,8,13,0,965.0,69.0,2.2,26.3,745.0,1022.28,739.22
2018,10,8,13,15,959.0,68.5,2.2,26.25,723.0,1022.9,740.51
2018,10,8,13,30,953.0,68.0,2.2,26.2,701.0,1019.4,739.42
2018,10,8,13,45,944.5,67.0,2.25,26.2,671.5,1008.8,734.4
2018,10,8,14,0,936.0,66.0,2.3,26.2,642.0,994.26,727.03
2018,10,8,14,15,924.0,64.5,2.3,26.05,605.5,971.94,714.61
2018,10,8,14,30,912.0,63.0,2.3,25.9,569.0,946.07,699.96
2018,10,8,14,45,895.0,62.0,2.3,25.7,527.0,912.95,680.58
2018,10,8,15,0,878.0,61.0,2.3,25.5,485.0,876.99,659.15
2018,10,8,15,15,855.5,58.5,2.3,25.5,438.5,831.68,630.51
2018,10,8,15,30,833.0,56.0,2.3,25.5,392.0,784.47,600.05
2018,10,8,15,45,799.0,53.0,2.35,24.8,341.5,725.81,562.53
2018,10,8,16,0,765.0,50.0,2.4,24.1,291.0,674.16,528.56
2018,10,8,16,15,712.5,47.0,2.1,23.1,240.0,601.38,475.96
2018,10,8,16,30,660.0,44.0,1.8,22.1,189.0,530.6,422.41
2018,10,8,16,45,572.0,38.0,1.5,21.1,140.0,436.05,346.24
2018,10,8,17,0,484.0,32.0,1.2,20.1,91.0,347.83,270.35
2018,10,8,17,15,320.0,23.0,1.15,19.35,54.0,225.25,138.58
2018,10,8,17,30,156.0,14.0,1.1,18.6,17.0,87.38,0.0
2018,10,8,17,45,78.0,7.0,1.1,17.85,8.5,0.0,0.0
2018,10,8,18,0,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,1.05,16.9,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,0.85,16.2,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,0.65,15.65,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,0.5,15.4,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,0.45,15.35,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,0.4,15.3,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,0.35,15.15,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,0.25,14.85,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,0.2,14.7,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,0.2,14.6,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,0.2,14.5,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,0.25,14.4,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,0.3,14.3,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,0.35,14.15,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,0.4,13.8,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,0.45,13.7,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,0.55,13.3,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.65,13.1,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.75,12.95,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.85,12.8,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,9,6,15,155.5,12.0,1.05,12.85,22.0,10.91,0.0
2018,10,9,6,30,311.0,24.0,1.1,13.5,44.0,20.12,6.69
2018,10,9,6,45,442.0,31.0,1.15,14.2,88.5,24.93,15.82
2018,10,9,7,0,573.0,38.0,1.2,14.9,133.0,32.52,23.07
2018,10,9,7,15,603.0,47.0,1.2,15.65,177.5,39.29,29.31
2018,10,9,7,30,633.0,56.0,1.2,16.4,222.0,41.86,31.63
2018,10,9,7,45,691.0,59.5,1.2,17.15,275.0,83.11,44.48
