Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,9,8,0,749.0,63.0,1.2,17.9,328.0,140.09,79.01
2018,10,9,8,15,801.0,62.0,1.1,18.85,381.5,199.02,124.37
2018,10,9,8,30,853.0,61.0,1.0,19.8,435.0,266.72,180.59
2018,10,9,8,45,873.5,63.0,0.95,20.75,480.0,329.4,234.48
2018,10,9,9,0,894.0,65.0,0.9,21.7,525.0,393.28,288.0
2018,10,9,9,15,905.5,67.5,0.85,22.25,564.0,454.72,338.25
2018,10,9,9,30,917.0,70.0,0.8,22.8,603.0,515.76,385.99
2018,10,9,9,45,923.5,73.5,0.8,23.35,635.5,574.42,430.29
2018,10,9,10,0,930.0,77.0,0.8,23.9,668.0,631.63,471.73
2018,10,9,10,15,937.5,78.0,0.8,24.3,694.0,685.23,509.45
2018,10,9,10,30,945.0,79.0,0.8,24.7,720.0,736.92,544.51
2018,10,9,10,45,950.0,79.5,0.75,25.1,738.5,784.09,572.88
2018,10,9,11,0,955.0,80.0,0.7,25.5,757.0,828.64,598.96
2018,10,9,11,15,958.0,80.0,0.8,25.8,767.5,868.21,624.22
2018,10,9,11,30,961.0,80.0,0.9,26.1,778.0,904.59,647.43
2018,10,9,11,45,961.5,80.0,1.0,26.35,780.0,935.44,667.27
2018,10,9,12,0,962.0,80.0,1.1,26.6,782.0,962.65,684.93
2018,10,9,12,15,960.0,80.0,1.25,26.65,775.5,983.81,700.29
2018,10,9,12,30,958.0,80.0,1.4,26.7,769.0,1001.03,713.34
2018,10,9,12,45,937.0,86.5,1.5,26.8,750.0,1003.71,716.54
2018,10,9,13,0,916.0,93.0,1.6,26.9,731.0,1002.1,717.32
2018,10,9,13,15,915.0,89.5,1.75,26.8,710.0,1004.03,721.75
2018,10,9,13,30,914.0,86.0,1.9,26.7,689.0,1001.97,723.67
2018,10,9,13,45,913.5,82.0,2.0,26.55,662.0,995.79,722.58
2018,10,9,14,0,913.0,78.0,2.1,26.4,635.0,985.62,719.06
2018,10,9,14,15,889.0,79.0,2.3,26.05,595.0,955.45,704.16
2018,10,9,14,30,865.0,80.0,2.5,25.7,555.0,922.27,686.98
2018,10,9,14,45,718.5,108.0,2.65,25.35,482.5,822.11,623.03
2018,10,9,15,0,572.0,136.0,2.8,25.0,410.0,708.21,547.09
2018,10,9,15,15,431.0,145.5,2.8,25.0,340.0,576.22,451.69
2018,10,9,15,30,290.0,155.0,2.8,25.0,270.0,441.91,350.1
2018,10,9,15,45,431.0,114.0,3.05,23.9,260.0,512.13,410.13
2018,10,9,16,0,572.0,73.0,3.3,22.8,250.0,559.82,450.58
2018,10,9,16,15,569.5,61.5,3.2,21.95,211.0,520.2,421.0
2018,10,9,16,30,567.0,50.0,3.1,21.1,172.0,478.9,388.09
2018,10,9,16,45,490.5,42.5,3.05,20.25,127.5,394.83,318.1
2018,10,9,17,0,414.0,35.0,3.0,19.4,83.0,316.86,248.65
2018,10,9,17,15,255.0,23.0,2.85,18.65,48.0,187.92,104.02
2018,10,9,17,30,96.0,11.0,2.7,17.9,13.0,55.75,0.0
2018,10,9,17,45,48.0,5.5,2.55,17.1,6.5,0.0,0.0
2018,10,9,18,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,2.3,15.95,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,2.05,15.2,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,1.75,14.55,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,1.45,14.05,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,1.35,12.75,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,1.45,12.2,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,2.1,11.55,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,2.4,11.35,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,1.75,10.8,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,10,10,6,15,0.0,2.5,1.75,11.0,2.5,2.27,0.0
2018,10,10,6,30,0.0,5.0,1.8,11.2,5.0,4.38,0.0
2018,10,10,6,45,131.0,20.5,1.85,11.45,41.5,15.74,8.0
2018,10,10,7,0,262.0,36.0,1.9,11.7,78.0,27.32,18.73
2018,10,10,7,15,163.0,29.0,1.9,12.1,58.5,21.49,13.74
2018,10,10,7,30,64.0,22.0,1.9,12.5,39.0,17.86,10.52
2018,10,10,7,45,34.0,45.5,1.85,12.9,54.5,40.83,28.62
2018,10,10,8,0,4.0,69.0,1.8,13.3,70.0,61.45,46.97
2018,10,10,8,15,7.5,96.5,1.8,13.85,99.5,85.78,67.12
2018,10,10,8,30,11.0,124.0,1.8,14.4,129.0,110.77,87.55
2018,10,10,8,45,22.0,160.0,1.8,14.9,171.0,145.99,115.93
2018,10,10,9,0,33.0,196.0,1.8,15.4,213.0,183.71,145.98
2018,10,10,9,15,26.5,199.5,1.8,15.95,214.0,188.13,149.07
2018,10,10,9,30,20.0,203.0,1.8,16.5,215.0,189.17,149.41
2018,10,10,9,45,44.0,236.0,1.8,17.1,263.5,237.14,187.08
2018,10,10,10,0,68.0,269.0,1.8,17.7,312.0,286.22,224.94
2018,10,10,10,15,131.5,281.5,1.75,18.15,369.0,351.34,275.3
2018,10,10,10,30,195.0,294.0,1.7,18.6,426.0,416.8,325.04
2018,10,10,10,45,512.5,210.0,1.7,19.05,568.5,597.49,463.51
2018,10,10,11,0,830.0,126.0,1.7,19.5,711.0,784.92,598.28
2018,10,10,11,15,771.5,151.0,1.7,19.85,701.0,800.81,606.08
2018,10,10,11,30,713.0,176.0,1.7,20.2,691.0,807.81,609.62
2018,10,10,11,45,808.5,137.5,1.7,20.5,723.0,871.04,651.46
2018,10,10,12,0,904.0,99.0,1.7,20.8,755.0,930.59,689.55
2018,10,10,12,15,928.0,89.5,1.7,21.0,758.0,963.94,710.31
2018,10,10,12,30,952.0,80.0,1.7,21.2,761.0,994.08,729.23
2018,10,10,12,45,946.5,80.5,1.75,21.35,746.0,1004.39,736.29
2018,10,10,13,0,941.0,81.0,1.8,21.5,731.0,1010.65,741.13
2018,10,10,13,15,933.5,80.5,1.85,21.5,708.5,1009.74,741.98
2018,10,10,13,30,926.0,80.0,1.9,21.5,686.0,1004.81,740.49
2018,10,10,13,45,916.0,78.5,1.95,21.5,656.0,992.3,734.24
2018,10,10,14,0,906.0,77.0,2.0,21.5,626.0,975.99,725.66
2018,10,10,14,15,892.0,75.5,2.1,21.3,589.0,952.22,713.34
2018,10,10,14,30,878.0,74.0,2.2,21.1,552.0,925.11,698.71
2018,10,10,14,45,858.0,72.0,2.25,20.95,509.5,888.75,676.96
2018,10,10,15,0,838.0,70.0,2.3,20.8,467.0,858.68,659.33
2018,10,10,15,15,812.5,67.5,2.3,20.8,420.5,811.71,628.69
2018,10,10,15,30,787.0,65.0,2.3,20.8,374.0,763.05,596.35
2018,10,10,15,45,747.0,62.0,2.45,20.05,324.0,700.76,555.68
2018,10,10,16,0,707.0,59.0,2.6,19.3,274.0,638.54,513.1
2018,10,10,16,15,645.5,54.0,2.55,18.65,223.0,558.83,453.76
2018,10,10,16,30,584.0,49.0,2.5,18.0,172.0,487.97,397.86
2018,10,10,16,45,484.5,42.0,2.5,17.35,125.0,389.47,315.81
2018,10,10,17,0,385.0,35.0,2.5,16.7,78.0,299.08,235.31
2018,10,10,17,15,233.0,23.0,2.45,16.05,45.0,173.44,80.35
2018,10,10,17,30,81.0,11.0,2.4,15.4,12.0,48.45,0.0
2018,10,10,17,45,40.5,5.5,2.4,14.8,6.0,0.0,0.0
2018,10,10,18,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,1.85,12.15,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,0.85,10.75,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,0.75,10.9,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,0.65,11.05,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.55,11.15,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.45,11.3,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.35,11.45,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2018,10,11,6,15,47.0,11.5,0.3,11.8,14.5,10.46,0.0
2018,10,11,6,30,94.0,23.0,0.3,12.1,29.0,18.65,3.28
2018,10,11,6,45,231.5,37.5,0.35,12.35,70.0,29.18,19.52
2018,10,11,7,0,369.0,52.0,0.4,12.6,111.0,41.99,31.67
2018,10,11,7,15,384.0,65.5,0.55,12.95,146.0,49.42,38.67
2018,10,11,7,30,399.0,79.0,0.7,13.3,181.0,58.4,46.82
2018,10,11,7,45,485.0,85.5,0.8,13.7,235.5,90.72,57.61
2018,10,11,8,0,571.0,92.0,0.9,14.1,290.0,140.85,88.55
2018,10,11,8,15,399.5,128.5,1.0,14.55,276.5,178.55,126.73
2018,10,11,8,30,228.0,165.0,1.1,15.0,263.0,196.07,149.19
2018,10,11,8,45,166.5,193.0,1.2,15.45,268.5,218.06,169.88
2018,10,11,9,0,105.0,221.0,1.3,15.9,274.0,231.23,182.12
2018,10,11,9,15,95.0,234.5,1.35,16.3,285.5,247.72,195.38
2018,10,11,9,30,85.0,248.0,1.4,16.7,297.0,262.99,207.29
2018,10,11,9,45,99.0,261.5,1.4,17.15,321.5,290.01,228.08
2018,10,11,10,0,113.0,275.0,1.4,17.6,346.0,324.3,254.17
2018,10,11,10,15,112.0,292.0,1.45,18.05,364.5,349.08,272.53
2018,10,11,10,30,111.0,309.0,1.5,18.5,383.0,365.86,284.69
2018,10,11,10,45,100.0,314.0,1.5,18.95,382.0,370.42,287.27
2018,10,11,11,0,89.0,319.0,1.5,19.4,381.0,373.78,288.96
2018,10,11,11,15,165.5,314.5,1.55,19.8,432.5,448.63,346.26
2018,10,11,11,30,242.0,310.0,1.6,20.2,484.0,530.47,407.05
2018,10,11,11,45,376.0,278.0,1.6,20.55,549.0,625.27,477.44
2018,10,11,12,0,510.0,246.0,1.6,20.9,614.0,740.7,559.7
2018,10,11,12,15,454.0,254.0,1.6,21.05,579.5,713.35,538.59
2018,10,11,12,30,398.0,262.0,1.6,21.2,545.0,681.81,515.8
2018,10,11,12,45,364.5,256.0,1.6,21.35,511.0,635.57,483.7
2018,10,11,13,0,331.0,250.0,1.6,21.5,477.0,603.49,461.04
2018,10,11,13,15,393.0,227.5,1.55,21.55,489.0,661.98,504.29
2018,10,11,13,30,455.0,205.0,1.5,21.6,501.0,700.09,532.42
2018,10,11,13,45,462.0,201.5,1.45,21.65,490.5,704.24,535.46
2018,10,11,14,0,469.0,198.0,1.4,21.7,480.0,706.13,537.33
2018,10,11,14,15,578.0,159.5,1.35,21.6,486.0,769.11,583.7
2018,10,11,14,30,687.0,121.0,1.3,21.5,492.0,818.64,617.93
2018,10,11,14,45,668.5,114.5,1.25,21.4,452.5,781.79,593.47
2018,10,11,15,0,650.0,108.0,1.2,21.3,413.0,742.82,568.31
2018,10,11,15,15,708.5,87.5,1.2,21.3,389.0,750.71,575.94
2018,10,11,15,30,767.0,67.0,1.2,21.3,365.0,747.35,575.17
2018,10,11,15,45,727.5,63.5,0.95,20.7,315.5,685.52,531.49
2018,10,11,16,0,688.0,60.0,0.7,20.1,266.0,623.76,487.14
2018,10,11,16,15,626.5,55.0,0.7,19.45,216.0,550.26,435.12
2018,10,11,16,30,565.0,50.0,0.7,18.8,166.0,475.34,378.3
2018,10,11,16,45,465.5,42.0,0.7,18.15,119.5,376.6,298.82
2018,10,11,17,0,366.0,34.0,0.7,17.5,73.0,286.2,220.01
2018,10,11,17,15,220.0,21.5,0.75,16.8,41.5,162.77,52.51
2018,10,11,17,30,74.0,9.0,0.8,16.1,10.0,43.17,0.0
2018,10,11,17,45,37.0,4.5,0.9,15.45,5.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,0.85,11.75,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,10,12,6,15,100.0,11.5,1.05,11.15,17.0,10.46,0.0
2018,10,12,6,30,200.0,23.0,1.2,11.8,34.0,19.45,1.72
2018,10,12,6,45,326.5,34.0,1.35,12.45,74.5,27.82,18.17
2018,10,12,7,0,453.0,45.0,1.5,13.1,115.0,35.95,26.18
2018,10,12,7,15,528.5,52.0,1.55,13.8,163.0,40.24,30.32
2018,10,12,7,30,604.0,59.0,1.6,14.5,211.0,44.51,34.22
2018,10,12,7,45,652.0,64.5,1.6,15.25,260.5,81.94,45.02
2018,10,12,8,0,700.0,70.0,1.6,16.0,310.0,137.34,79.58
2018,10,12,8,15,733.0,73.5,1.6,17.0,357.0,197.1,126.92
2018,10,12,8,30,766.0,77.0,1.6,18.0,404.0,256.98,177.91
2018,10,12,8,45,789.5,80.0,1.6,19.0,448.0,316.78,229.81
2018,10,12,9,0,813.0,83.0,1.6,20.0,492.0,378.36,282.14
2018,10,12,9,15,836.5,82.5,1.55,20.85,531.5,438.07,331.46
2018,10,12,9,30,860.0,82.0,1.5,21.7,571.0,498.88,379.68
2018,10,12,9,45,880.5,80.0,1.45,22.55,605.5,556.5,423.65
2018,10,12,10,0,901.0,78.0,1.4,23.4,640.0,614.04,465.74
2018,10,12,10,15,909.0,79.0,1.45,24.0,665.5,666.29,503.57
2018,10,12,10,30,917.0,80.0,1.5,24.6,691.0,716.74,539.0
2018,10,12,10,45,922.5,80.5,1.55,25.2,709.0,762.81,568.62
2018,10,12,11,0,928.0,81.0,1.6,25.8,727.0,806.39,596.05
2018,10,12,11,15,931.0,81.0,1.7,26.05,737.0,844.7,621.06
2018,10,12,11,30,934.0,81.0,1.8,26.3,747.0,879.93,644.0
2018,10,12,11,45,934.5,81.0,1.95,26.55,749.0,909.73,663.91
2018,10,12,12,0,935.0,81.0,2.1,26.8,751.0,936.0,681.59
2018,10,12,12,15,932.5,81.5,2.25,26.9,744.5,956.46,696.01
2018,10,12,12,30,930.0,82.0,2.4,27.0,738.0,973.08,708.1
2018,10,12,12,45,925.5,81.5,2.55,27.05,723.5,982.75,715.99
2018,10,12,13,0,921.0,81.0,2.7,27.1,709.0,988.46,721.51
2018,10,12,13,15,914.0,80.5,2.8,27.05,687.0,987.81,722.89
2018,10,12,13,30,907.0,80.0,2.9,27.0,665.0,983.23,721.92
2018,10,12,13,45,897.0,79.0,3.05,26.95,635.5,971.32,716.66
2018,10,12,14,0,887.0,78.0,3.2,26.9,606.0,955.7,709.03
2018,10,12,14,15,873.5,76.0,3.3,26.7,570.0,931.95,696.02
2018,10,12,14,30,860.0,74.0,3.4,26.5,534.0,904.93,680.76
2018,10,12,14,45,841.0,72.0,3.5,26.25,492.5,869.85,659.92
2018,10,12,15,0,822.0,70.0,3.6,26.0,451.0,841.06,643.2
2018,10,12,15,15,795.5,67.0,3.6,26.0,405.0,793.05,611.4
2018,10,12,15,30,769.0,64.0,3.6,26.0,359.0,743.47,577.95
2018,10,12,15,45,731.5,60.0,3.65,25.3,310.0,682.63,537.02
2018,10,12,16,0,694.0,56.0,3.7,24.6,261.0,621.82,494.43
2018,10,12,16,15,636.5,51.0,3.25,23.65,211.5,545.86,437.33
2018,10,12,16,30,579.0,46.0,2.8,22.7,162.0,478.29,383.49
2018,10,12,16,45,482.0,39.0,2.4,21.8,116.5,382.25,303.54
2018,10,12,17,0,385.0,32.0,2.0,20.9,71.0,294.33,223.81
2018,10,12,17,15,233.0,20.5,1.85,20.05,40.0,166.14,21.05
2018,10,12,17,30,81.0,9.0,1.7,19.2,9.0,46.32,0.0
2018,10,12,17,45,40.5,4.5,1.5,18.4,4.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,1.3,17.25,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,1.25,16.55,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,0.95,14.9,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,0.9,15.05,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,0.85,15.15,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,0.75,15.2,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,0.7,15.25,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,0.75,15.2,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,0.85,14.7,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,0.95,13.95,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,13,6,15,137.5,10.5,1.15,13.6,18.0,9.55,0.0
2018,10,13,6,30,275.0,21.0,1.2,14.2,36.0,17.69,0.0
2018,10,13,6,45,411.0,29.5,1.25,14.8,78.5,23.94,14.57
2018,10,13,7,0,547.0,38.0,1.3,15.4,121.0,32.9,23.21
2018,10,13,7,15,619.0,43.0,1.45,16.25,170.5,36.13,26.37
2018,10,13,7,30,691.0,48.0,1.6,17.1,220.0,39.45,29.37
2018,10,13,7,45,735.5,52.0,1.8,17.9,270.5,79.27,39.91
2018,10,13,8,0,780.0,56.0,2.0,18.7,321.0,137.73,75.72
2018,10,13,8,15,810.0,59.0,2.05,19.55,369.5,197.91,123.31
2018,10,13,8,30,840.0,62.0,2.1,20.4,418.0,263.92,179.63
2018,10,13,8,45,861.0,64.5,2.15,21.3,462.5,326.21,234.02
2018,10,13,9,0,882.0,67.0,2.2,22.2,507.0,389.76,288.48
2018,10,13,9,15,897.5,68.0,2.3,22.7,546.0,450.51,339.88
2018,10,13,9,30,913.0,69.0,2.4,23.2,585.0,511.26,389.59
2018,10,13,9,45,925.0,70.0,2.5,23.75,618.0,569.85,435.94
2018,10,13,10,0,937.0,71.0,2.6,24.3,651.0,627.48,480.03
2018,10,13,10,15,944.5,72.0,2.75,24.6,677.0,681.0,520.52
2018,10,13,10,30,952.0,73.0,2.9,24.9,703.0,732.58,558.48
2018,10,13,10,45,957.5,73.5,3.0,25.2,721.5,779.98,590.47
2018,10,13,11,0,963.0,74.0,3.1,25.5,740.0,824.78,620.39
2018,10,13,11,15,965.5,74.5,3.25,25.65,750.5,864.34,647.2
2018,10,13,11,30,968.0,75.0,3.4,25.8,761.0,900.68,671.8
2018,10,13,11,45,968.5,75.0,3.5,25.95,762.5,931.32,692.25
2018,10,13,12,0,969.0,75.0,3.6,26.1,764.0,958.31,710.32
2018,10,13,12,15,968.0,74.5,3.65,26.1,758.0,979.56,724.78
2018,10,13,12,30,967.0,74.0,3.7,26.1,752.0,996.88,736.79
2018,10,13,12,45,964.0,73.5,3.8,26.1,737.5,1008.3,745.41
2018,10,13,13,0,961.0,73.0,3.9,26.1,723.0,1015.64,751.53
2018,10,13,13,15,955.0,72.5,3.9,25.95,701.0,1016.0,753.03
2018,10,13,13,30,949.0,72.0,3.9,25.8,679.0,1012.28,752.06
2018,10,13,13,45,940.5,70.0,3.9,25.7,649.0,1000.25,745.58
2018,10,13,14,0,932.0,68.0,3.9,25.6,619.0,984.3,736.67
2018,10,13,14,15,919.5,66.5,3.9,25.35,582.5,961.45,723.64
2018,10,13,14,30,907.0,65.0,3.9,25.1,546.0,935.12,708.27
2018,10,13,14,45,889.5,63.5,3.9,24.85,504.0,901.01,687.46
2018,10,13,15,0,872.0,62.0,3.9,24.6,462.0,864.13,664.52
2018,10,13,15,15,847.0,59.5,3.9,24.6,415.0,817.01,633.3
2018,10,13,15,30,822.0,57.0,3.9,24.6,368.0,768.22,600.3
2018,10,13,15,45,785.0,53.5,3.75,23.7,317.5,714.81,564.43
2018,10,13,16,0,748.0,50.0,3.6,22.8,267.0,653.25,521.02
2018,10,13,16,15,691.5,46.0,3.2,21.8,216.5,577.44,464.1
2018,10,13,16,30,635.0,42.0,2.8,20.8,166.0,504.01,406.08
2018,10,13,16,45,536.5,35.5,2.4,19.85,118.5,404.33,322.55
2018,10,13,17,0,438.0,29.0,2.0,18.9,71.0,320.77,242.87
2018,10,13,17,15,256.5,18.0,1.85,18.05,39.0,174.01,0.0
2018,10,13,17,30,75.0,7.0,1.7,17.2,7.0,41.55,0.0
2018,10,13,17,45,37.5,3.5,1.55,16.35,3.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,1.35,15.15,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,1.25,14.4,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,1.15,13.8,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,0.95,13.1,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,0.95,9.8,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,0.85,9.75,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,10,14,6,15,132.0,10.5,0.85,10.35,17.0,9.55,0.0
2018,10,14,6,30,264.0,21.0,0.9,10.9,34.0,17.82,0.0
2018,10,14,6,45,364.5,28.0,0.9,11.45,69.0,22.6,13.57
2018,10,14,7,0,465.0,35.0,0.9,12.0,104.0,27.43,18.72
2018,10,14,7,15,434.5,46.5,0.85,12.6,130.5,35.49,26.23
2018,10,14,7,30,404.0,58.0,0.8,13.2,157.0,43.06,33.13
2018,10,14,7,45,351.5,81.5,0.7,13.85,181.5,79.66,52.23
2018,10,14,8,0,299.0,105.0,0.6,14.5,206.0,118.59,81.75
2018,10,14,8,15,554.0,87.5,0.6,15.35,308.0,174.02,116.01
2018,10,14,8,30,809.0,70.0,0.6,16.2,410.0,260.82,179.54
2018,10,14,8,45,849.0,68.0,0.6,17.0,458.5,325.5,234.64
2018,10,14,9,0,889.0,66.0,0.6,17.8,507.0,391.02,289.62
2018,10,14,9,15,903.0,68.5,0.7,18.6,546.5,452.9,341.09
2018,10,14,9,30,917.0,71.0,0.8,19.4,586.0,514.65,390.57
2018,10,14,9,45,927.0,72.5,0.9,20.2,618.5,572.85,435.65
2018,10,14,10,0,937.0,74.0,1.0,21.0,651.0,629.87,478.26
2018,10,14,10,15,944.5,75.5,1.0,21.65,677.0,683.88,516.59
2018,10,14,10,30,952.0,77.0,1.0,22.3,703.0,735.95,552.22
2018,10,14,10,45,957.0,77.5,1.0,22.9,721.0,782.97,581.38
2018,10,14,11,0,962.0,78.0,1.0,23.5,739.0,827.34,608.29
2018,10,14,11,15,964.5,78.5,0.95,23.9,749.5,866.84,631.36
2018,10,14,11,30,967.0,79.0,0.9,24.3,760.0,903.12,652.02
2018,10,14,11,45,968.0,78.5,0.85,24.65,761.5,933.59,668.87
2018,10,14,12,0,969.0,78.0,0.8,25.0,763.0,960.41,683.33
2018,10,14,12,15,967.5,78.5,0.8,25.15,757.0,982.34,696.28
2018,10,14,12,30,966.0,79.0,0.8,25.3,751.0,1000.35,706.95
2018,10,14,12,45,963.0,78.0,0.8,25.45,736.5,1011.18,713.39
2018,10,14,13,0,960.0,77.0,0.8,25.6,722.0,1017.91,717.58
2018,10,14,13,15,954.5,75.5,0.9,25.65,699.5,1017.52,720.06
2018,10,14,13,30,949.0,74.0,1.0,25.7,677.0,1013.04,720.21
2018,10,14,13,45,940.5,72.5,1.1,25.7,647.0,1001.64,716.32
2018,10,14,14,0,932.0,71.0,1.2,25.7,617.0,986.35,710.06
2018,10,14,14,15,919.0,69.5,1.3,25.55,580.5,963.06,699.11
2018,10,14,14,30,906.0,68.0,1.4,25.4,544.0,936.32,685.84
2018,10,14,14,45,888.5,66.0,1.5,25.2,501.5,901.62,667.22
2018,10,14,15,0,871.0,64.0,1.6,25.0,459.0,864.16,646.35
2018,10,14,15,15,845.5,61.0,1.6,25.0,411.5,816.04,616.08
2018,10,14,15,30,820.0,58.0,1.6,25.0,364.0,774.26,589.58
2018,10,14,15,45,782.5,55.0,1.7,24.25,314.0,713.21,551.04
2018,10,14,16,0,745.0,52.0,1.8,23.5,264.0,652.04,510.45
2018,10,14,16,15,685.5,47.5,1.65,22.3,213.0,573.57,453.83
2018,10,14,16,30,626.0,43.0,1.5,21.1,162.0,497.66,395.68
2018,10,14,16,45,517.5,36.0,1.3,19.95,114.5,391.6,308.93
2018,10,14,17,0,409.0,29.0,1.1,18.8,67.0,303.4,225.08
2018,10,14,17,15,230.0,17.0,1.1,18.0,36.0,134.39,0.0
2018,10,14,17,30,51.0,5.0,1.1,17.2,5.0,4.55,0.0
2018,10,14,17,45,25.5,2.5,1.1,16.4,2.5,0.0,0.0
2018,10,14,18,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,1.05,15.3,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,0.95,14.1,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,0.75,13.35,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,0.65,12.9,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,0.55,12.65,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,0.45,12.4,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,0.35,12.2,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,0.3,12.1,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,0.4,11.85,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,0.45,11.75,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,0.55,11.65,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,0.65,11.3,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,10,15,6,15,137.0,10.0,1.3,10.5,16.5,9.1,0.0
2018,10,15,6,30,274.0,20.0,1.4,11.3,33.0,16.97,0.0
2018,10,15,6,45,432.5,28.0,1.45,12.1,77.5,24.94,15.32
2018,10,15,7,0,591.0,36.0,1.5,12.9,122.0,31.32,22.0
2018,10,15,7,15,665.0,40.5,1.7,13.75,173.0,34.22,24.92
2018,10,15,7,30,739.0,45.0,1.9,14.6,224.0,37.25,27.71
2018,10,15,7,45,783.0,48.5,2.1,15.5,275.5,78.69,38.53
2018,10,15,8,0,827.0,52.0,2.3,16.4,327.0,143.02,78.88
2018,10,15,8,15,856.5,54.5,2.35,17.3,376.5,205.14,128.45
2018,10,15,8,30,886.0,57.0,2.4,18.2,426.0,270.06,184.66
2018,10,15,8,45,907.0,59.0,2.45,19.1,471.5,334.45,241.63
2018,10,15,9,0,928.0,61.0,2.5,20.0,517.0,400.03,298.55
2018,10,15,9,15,941.5,63.0,2.4,20.7,557.0,463.33,352.01
2018,10,15,9,30,955.0,65.0,2.3,21.4,597.0,526.35,403.05
2018,10,15,9,45,964.0,66.5,2.15,22.1,630.0,585.89,449.14
2018,10,15,10,0,973.0,68.0,2.0,22.8,663.0,644.07,492.1
2018,10,15,10,15,980.0,69.5,1.85,23.25,689.5,699.36,531.53
2018,10,15,10,30,987.0,71.0,1.7,23.7,716.0,752.57,567.58
2018,10,15,10,45,991.5,71.5,1.55,24.1,734.0,800.57,596.77
2018,10,15,11,0,996.0,72.0,1.4,24.5,752.0,845.76,623.25
2018,10,15,11,15,997.5,72.5,1.4,24.7,762.0,885.55,647.9
2018,10,15,11,30,999.0,73.0,1.4,24.9,772.0,921.92,670.2
2018,10,15,11,45,999.0,72.5,1.4,25.1,773.0,952.28,688.54
2018,10,15,12,0,999.0,72.0,1.4,25.3,774.0,978.83,704.49
2018,10,15,12,15,996.5,72.5,1.5,25.4,767.0,1000.35,719.16
2018,10,15,12,30,994.0,73.0,1.6,25.5,760.0,1017.8,731.44
2018,10,15,12,45,990.0,72.5,1.7,25.6,745.0,1028.49,739.66
2018,10,15,13,0,986.0,72.0,1.8,25.7,730.0,1034.99,745.45
2018,10,15,13,15,978.5,71.5,1.9,25.65,706.5,1033.92,747.1
2018,10,15,13,30,971.0,71.0,2.0,25.6,683.0,1028.68,746.31
2018,10,15,13,45,961.5,70.0,2.1,25.55,652.5,1016.81,741.41
2018,10,15,14,0,952.0,69.0,2.2,25.5,622.0,1000.98,734.07
2018,10,15,14,15,939.0,67.0,2.3,25.3,584.5,976.77,721.69
2018,10,15,14,30,926.0,65.0,2.4,25.1,547.0,949.01,706.91
2018,10,15,14,45,908.0,63.5,2.45,24.9,504.0,914.09,686.67
2018,10,15,15,0,890.0,62.0,2.5,24.7,461.0,876.39,664.24
2018,10,15,15,15,864.5,59.5,2.5,24.7,413.5,828.44,633.38
2018,10,15,15,30,839.0,57.0,2.5,24.7,366.0,778.82,600.69
2018,10,15,15,45,801.0,53.5,2.5,23.85,315.0,724.09,565.2
2018,10,15,16,0,763.0,50.0,2.5,23.0,264.0,661.29,522.07
2018,10,15,16,15,702.5,45.5,2.2,21.8,212.0,581.58,463.18
2018,10,15,16,30,642.0,41.0,1.9,20.6,160.0,504.56,402.94
2018,10,15,16,45,535.5,34.5,1.6,19.45,113.0,399.94,316.03
2018,10,15,17,0,429.0,28.0,1.3,18.3,66.0,312.93,228.48
2018,10,15,17,15,248.5,17.5,1.25,17.55,36.0,143.88,0.0
2018,10,15,17,30,68.0,7.0,1.2,16.8,6.0,0.0,0.0
2018,10,15,17,45,34.0,3.5,1.2,16.0,3.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.15,14.9,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.65,11.6,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.55,11.6,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.45,11.55,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,10,16,6,15,131.5,9.5,0.4,12.05,15.5,8.64,0.0
2018,10,16,6,30,263.0,19.0,0.4,12.6,31.0,16.11,0.0
2018,10,16,6,45,422.5,27.0,0.35,13.1,74.5,24.04,14.36
2018,10,16,7,0,582.0,35.0,0.3,13.6,118.0,30.45,21.2
2018,10,16,7,15,657.0,40.5,0.35,14.35,169.0,34.29,24.96
2018,10,16,7,30,732.0,46.0,0.4,15.1,220.0,38.17,28.53
2018,10,16,7,45,777.5,49.5,0.5,15.9,272.0,79.2,39.11
2018,10,16,8,0,823.0,53.0,0.6,16.7,324.0,143.2,78.83
2018,10,16,8,15,853.0,56.0,0.6,17.7,373.5,205.58,127.77
2018,10,16,8,30,883.0,59.0,0.6,18.7,423.0,270.83,182.95
2018,10,16,8,45,903.0,60.5,0.65,19.75,467.5,334.25,237.63
2018,10,16,9,0,923.0,62.0,0.7,20.8,512.0,398.7,291.93
2018,10,16,9,15,936.5,64.0,0.6,21.5,551.5,461.65,342.77
2018,10,16,9,30,950.0,66.0,0.5,22.2,591.0,524.32,390.83
2018,10,16,9,45,959.5,67.5,0.45,22.85,624.0,583.79,434.74
2018,10,16,10,0,969.0,69.0,0.4,23.5,657.0,641.96,475.67
2018,10,16,10,15,976.5,69.5,0.4,23.95,683.0,696.25,513.24
2018,10,16,10,30,984.0,70.0,0.4,24.4,709.0,748.49,547.96
2018,10,16,10,45,988.0,70.5,0.45,24.85,726.5,795.88,577.33
2018,10,16,11,0,992.0,71.0,0.5,25.3,744.0,840.45,604.59
2018,10,16,11,15,993.5,71.5,0.6,25.55,753.5,879.98,629.85
2018,10,16,11,30,995.0,72.0,0.7,25.8,763.0,916.12,652.99
2018,10,16,11,45,995.5,72.0,0.8,26.05,765.0,947.27,673.04
2018,10,16,12,0,996.0,72.0,0.9,26.3,767.0,974.67,690.85
2018,10,16,12,15,994.0,72.0,1.05,26.4,760.0,995.92,706.34
2018,10,16,12,30,992.0,72.0,1.2,26.5,753.0,1013.11,719.46
2018,10,16,12,45,988.0,71.5,1.3,26.6,738.0,1023.7,727.76
2018,10,16,13,0,984.0,71.0,1.4,26.7,723.0,1030.1,733.68
2018,10,16,13,15,977.0,70.0,1.5,26.7,699.5,1028.82,735.29
2018,10,16,13,30,970.0,69.0,1.6,26.7,676.0,1023.36,734.49
2018,10,16,13,45,960.5,68.0,1.7,26.65,645.5,1011.42,729.88
2018,10,16,14,0,951.0,67.0,1.8,26.6,615.0,995.55,722.84
2018,10,16,14,15,937.0,65.5,1.9,26.4,577.5,971.01,710.65
2018,10,16,14,30,923.0,64.0,2.0,26.2,540.0,943.0,696.09
2018,10,16,14,45,904.0,62.5,2.05,26.0,497.0,907.24,675.63
2018,10,16,15,0,885.0,61.0,2.1,25.8,454.0,868.76,653.04
2018,10,16,15,15,859.0,58.5,2.1,25.8,406.5,820.55,622.35
2018,10,16,15,30,833.0,56.0,2.1,25.8,359.0,770.74,589.86
2018,10,16,15,45,793.5,52.5,2.05,24.95,308.0,715.11,553.7
2018,10,16,16,0,754.0,49.0,2.0,24.1,257.0,651.58,510.1
2018,10,16,16,15,684.5,45.5,1.8,22.8,205.0,567.33,448.74
2018,10,16,16,30,615.0,42.0,1.6,21.5,153.0,486.27,385.94
2018,10,16,16,45,492.5,34.0,1.35,20.15,105.0,371.63,291.95
2018,10,16,17,0,370.0,26.0,1.1,18.8,57.0,274.6,195.0
2018,10,16,17,15,216.0,16.0,1.15,18.15,31.0,125.34,0.0
2018,10,16,17,30,62.0,6.0,1.2,17.5,5.0,0.0,0.0
2018,10,16,17,45,31.0,3.0,1.2,16.8,2.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,1.2,15.75,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,1.15,15.1,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,1.05,14.1,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,0.95,13.95,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,0.85,13.9,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,0.75,13.9,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,0.65,13.85,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,0.55,13.75,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,0.5,13.65,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,0.5,13.55,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,0.45,13.45,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,0.4,13.35,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,0.4,13.25,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,0.35,12.9,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,0.3,12.8,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,0.3,12.75,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,0.3,12.7,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.3,12.6,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,0.35,12.45,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,10,17,6,15,109.5,9.5,0.45,12.35,14.0,8.64,0.0
2018,10,17,6,30,219.0,19.0,0.5,12.7,28.0,17.28,0.0
2018,10,17,6,45,371.0,28.0,0.5,13.0,69.0,22.97,13.25
2018,10,17,7,0,523.0,37.0,0.5,13.3,110.0,29.64,20.45
2018,10,17,7,15,601.5,42.5,0.65,14.0,159.0,36.05,26.51
2018,10,17,7,30,680.0,48.0,0.8,14.7,208.0,39.81,29.99
2018,10,17,7,45,727.5,52.5,0.9,15.35,258.5,79.18,40.72
2018,10,17,8,0,775.0,57.0,1.0,16.0,309.0,137.69,76.7
2018,10,17,8,15,807.0,60.0,1.0,17.05,357.5,197.69,124.03
2018,10,17,8,30,839.0,63.0,1.0,18.1,406.0,260.98,177.9
2018,10,17,8,45,861.0,65.0,1.05,19.2,450.0,325.32,233.52
2018,10,17,9,0,883.0,67.0,1.1,20.3,494.0,388.48,287.12
2018,10,17,9,15,899.0,69.0,1.05,21.05,533.5,450.17,337.9
2018,10,17,9,30,915.0,71.0,1.0,21.8,573.0,511.92,386.53
2018,10,17,9,45,926.5,71.5,1.0,22.55,605.5,569.55,430.43
2018,10,17,10,0,938.0,72.0,1.0,23.3,638.0,626.13,471.77
2018,10,17,10,15,946.0,73.5,1.05,23.65,664.0,680.21,511.01
2018,10,17,10,30,954.0,75.0,1.1,24.0,690.0,732.41,547.79
2018,10,17,10,45,959.0,75.5,1.1,24.4,708.0,779.22,577.34
2018,10,17,11,0,964.0,76.0,1.1,24.8,726.0,823.38,604.6
2018,10,17,11,15,966.5,76.0,1.2,25.0,735.5,862.12,629.88
2018,10,17,11,30,969.0,76.0,1.3,25.2,745.0,897.61,653.04
2018,10,17,11,45,969.5,76.5,1.4,25.45,747.0,928.55,673.14
2018,10,17,12,0,970.0,77.0,1.5,25.7,749.0,955.85,690.98
2018,10,17,12,15,968.0,76.5,1.6,25.75,742.0,975.96,704.9
2018,10,17,12,30,966.0,76.0,1.7,25.8,735.0,992.09,716.5
2018,10,17,12,45,961.0,75.5,1.75,25.85,719.5,1001.39,723.27
2018,10,17,13,0,956.0,75.0,1.8,25.9,704.0,1006.59,727.69
2018,10,17,13,15,949.5,74.5,1.85,25.75,681.5,1006.28,729.39
2018,10,17,13,30,943.0,74.0,1.9,25.6,659.0,1001.93,728.74
2018,10,17,13,45,933.5,72.5,1.95,25.5,629.0,989.5,722.94
2018,10,17,14,0,924.0,71.0,2.0,25.4,599.0,973.23,714.83
2018,10,17,14,15,910.0,69.5,2.0,25.15,562.0,949.07,701.47
2018,10,17,14,30,896.0,68.0,2.0,24.9,525.0,921.55,685.93
2018,10,17,14,45,876.5,66.0,2.05,24.65,482.5,885.3,664.94
2018,10,17,15,0,857.0,64.0,2.1,24.4,440.0,846.44,641.84
2018,10,17,15,15,830.0,61.0,2.1,24.4,393.0,805.92,616.04
2018,10,17,15,30,803.0,58.0,2.1,24.4,346.0,755.11,582.37
2018,10,17,15,45,762.0,54.5,2.05,23.45,296.0,691.45,540.13
2018,10,17,16,0,721.0,51.0,2.0,22.5,246.0,627.99,496.1
2018,10,17,16,15,657.0,46.0,1.8,21.35,196.0,547.09,436.04
2018,10,17,16,30,593.0,41.0,1.6,20.2,146.0,469.21,374.44
2018,10,17,16,45,482.0,34.0,1.4,19.05,101.0,371.5,292.11
2018,10,17,17,0,371.0,27.0,1.2,17.9,56.0,272.91,187.83
2018,10,17,17,15,200.5,15.5,1.15,17.15,29.5,116.53,0.0
2018,10,17,17,30,30.0,4.0,1.1,16.4,3.0,0.0,0.0
2018,10,17,17,45,15.0,2.0,1.05,15.6,1.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,0.75,12.95,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,0.65,12.75,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,0.55,12.6,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,0.45,12.4,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,0.5,12.25,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,0.5,11.55,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,0.65,11.4,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,0.75,11.2,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,10,18,6,15,107.0,9.0,0.9,11.35,13.0,0.0,0.0
2018,10,18,6,30,214.0,18.0,0.9,11.8,26.0,16.37,0.0
2018,10,18,6,45,367.0,27.0,0.95,12.25,66.5,22.15,12.36
2018,10,18,7,0,520.0,36.0,1.0,12.7,107.0,31.52,22.07
2018,10,18,7,15,599.0,42.0,1.15,13.35,156.0,35.7,26.22
2018,10,18,7,30,678.0,48.0,1.3,14.0,205.0,39.91,30.14
2018,10,18,7,45,726.5,52.0,1.5,14.7,255.0,78.6,40.44
2018,10,18,8,0,775.0,56.0,1.7,15.4,305.0,136.64,76.16
2018,10,18,8,15,806.5,58.5,1.7,16.3,353.0,196.01,123.42
2018,10,18,8,30,838.0,61.0,1.7,17.2,401.0,261.08,179.4
2018,10,18,8,45,860.0,64.0,1.7,18.15,445.5,323.65,234.37
2018,10,18,9,0,882.0,67.0,1.7,19.1,490.0,387.6,289.41
2018,10,18,9,15,898.0,68.5,1.7,19.95,529.0,448.67,340.68
2018,10,18,9,30,914.0,70.0,1.7,20.8,568.0,509.78,389.97
2018,10,18,9,45,925.0,71.0,1.75,21.7,600.5,567.49,434.95
2018,10,18,10,0,936.0,72.0,1.8,22.6,633.0,624.11,477.38
2018,10,18,10,15,944.0,73.0,1.75,23.15,658.5,677.49,515.99
2018,10,18,10,30,952.0,74.0,1.7,23.7,684.0,728.96,551.85
2018,10,18,10,45,957.0,75.0,1.65,24.25,702.0,776.13,581.61
2018,10,18,11,0,962.0,76.0,1.6,24.8,720.0,820.65,608.87
2018,10,18,11,15,964.5,76.5,1.55,25.05,730.0,859.79,632.83
2018,10,18,11,30,967.0,77.0,1.5,25.3,740.0,895.71,654.42
2018,10,18,11,45,967.5,77.0,1.45,25.6,741.5,925.96,672.0
2018,10,18,12,0,968.0,77.0,1.4,25.9,743.0,952.57,687.17
2018,10,18,12,15,966.0,77.0,1.3,26.05,736.5,973.14,698.11
2018,10,18,12,30,964.0,77.0,1.2,26.2,730.0,989.78,706.56
2018,10,18,12,45,960.0,76.5,1.15,26.35,715.0,999.96,711.89
2018,10,18,13,0,956.0,76.0,1.1,26.5,700.0,1006.06,714.89
2018,10,18,13,15,949.5,74.5,1.05,26.5,677.0,1004.48,713.76
2018,10,18,13,30,943.0,73.0,1.0,26.5,654.0,998.85,710.37
2018,10,18,13,45,933.0,72.0,0.95,26.5,624.0,986.54,703.06
2018,10,18,14,0,923.0,71.0,0.9,26.5,594.0,970.42,693.61
2018,10,18,14,15,909.5,69.0,0.85,26.3,557.0,946.08,679.69
2018,10,18,14,30,896.0,67.0,0.8,26.1,520.0,918.36,663.75
2018,10,18,14,45,876.5,65.5,0.8,25.9,478.0,882.79,643.64
2018,10,18,15,0,857.0,64.0,0.8,25.7,436.0,844.65,621.63
2018,10,18,15,15,829.5,61.0,0.8,25.7,389.0,803.73,596.85
2018,10,18,15,30,802.0,58.0,0.8,25.7,342.0,752.58,564.52
2018,10,18,15,45,761.0,54.5,0.85,24.75,292.0,689.03,525.14
2018,10,18,16,0,720.0,51.0,0.9,23.8,242.0,625.68,483.64
2018,10,18,16,15,654.5,46.0,0.9,22.6,192.0,543.87,425.73
2018,10,18,16,30,589.0,41.0,0.9,21.4,142.0,465.12,365.61
2018,10,18,16,45,475.0,33.0,0.95,20.15,97.0,365.12,283.52
2018,10,18,17,0,361.0,25.0,1.0,18.9,52.0,262.52,170.93
2018,10,18,17,15,194.5,14.0,1.05,18.15,27.0,111.72,0.0
2018,10,18,17,30,28.0,3.0,1.1,17.4,2.0,0.0,0.0
2018,10,18,17,45,14.0,1.5,1.1,16.6,1.0,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.05,14.35,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,0.95,13.6,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,0.8,13.45,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.85,13.35,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
