Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,19,5,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,19,6,15,92.0,9.0,1.05,12.8,12.0,0.0,0.0
2018,10,19,6,30,184.0,18.0,1.0,13.3,24.0,16.37,0.0
2018,10,19,6,45,331.5,28.0,0.95,13.8,62.5,23.17,12.75
2018,10,19,7,0,479.0,38.0,0.9,14.3,101.0,30.68,21.13
2018,10,19,7,15,561.5,44.5,1.1,15.1,149.5,34.83,25.22
2018,10,19,7,30,644.0,51.0,1.3,15.9,198.0,42.6,32.26
2018,10,19,7,45,695.0,55.5,1.5,16.75,247.5,79.99,42.26
2018,10,19,8,0,746.0,60.0,1.7,17.6,297.0,136.7,76.83
2018,10,19,8,15,780.0,63.0,1.8,18.55,345.0,195.12,122.78
2018,10,19,8,30,814.0,66.0,1.9,19.5,393.0,257.1,175.65
2018,10,19,8,45,838.0,68.5,1.95,20.4,437.5,318.87,229.55
2018,10,19,9,0,862.0,71.0,2.0,21.3,482.0,383.62,284.89
2018,10,19,9,15,880.0,72.5,2.0,22.15,521.0,444.37,335.62
2018,10,19,9,30,898.0,74.0,2.0,23.0,560.0,505.41,384.65
2018,10,19,9,45,911.5,75.0,2.05,23.85,593.0,563.56,429.86
2018,10,19,10,0,925.0,76.0,2.1,24.7,626.0,620.93,472.8
2018,10,19,10,15,933.5,76.5,2.1,25.25,651.5,673.54,511.17
2018,10,19,10,30,942.0,77.0,2.1,25.8,677.0,724.31,547.01
2018,10,19,10,45,947.0,78.0,2.1,26.4,695.0,771.0,577.11
2018,10,19,11,0,952.0,79.0,2.1,27.0,713.0,815.09,604.67
2018,10,19,11,15,955.0,79.5,2.05,27.35,723.0,854.23,628.73
2018,10,19,11,30,958.0,80.0,2.0,27.7,733.0,890.21,650.45
2018,10,19,11,45,958.5,80.0,1.9,28.05,734.5,920.17,667.51
2018,10,19,12,0,959.0,80.0,1.8,28.4,736.0,946.52,682.09
2018,10,19,12,15,956.5,80.0,1.7,28.55,729.0,966.43,693.0
2018,10,19,12,30,954.0,80.0,1.6,28.7,722.0,982.43,701.46
2018,10,19,12,45,948.5,80.0,1.45,28.8,706.5,991.65,705.11
2018,10,19,13,0,943.0,80.0,1.3,28.9,691.0,996.84,706.27
2018,10,19,13,15,936.0,79.0,1.2,28.85,668.5,995.37,704.61
2018,10,19,13,30,929.0,78.0,1.1,28.8,646.0,989.91,700.67
2018,10,19,13,45,919.0,76.5,0.95,28.7,616.0,977.08,691.52
2018,10,19,14,0,909.0,75.0,0.8,28.6,586.0,960.48,680.17
2018,10,19,14,15,894.5,73.0,0.8,28.35,549.0,935.45,667.02
2018,10,19,14,30,880.0,71.0,0.8,28.1,512.0,907.14,651.86
2018,10,19,14,45,860.0,69.0,0.8,27.9,470.0,870.87,631.36
2018,10,19,15,0,840.0,67.0,0.8,27.7,428.0,840.72,614.6
2018,10,19,15,15,811.0,64.0,0.8,27.7,381.0,790.37,583.61
2018,10,19,15,30,782.0,61.0,0.8,27.7,334.0,738.58,551.0
2018,10,19,15,45,739.5,57.0,0.85,26.6,284.5,673.91,511.13
2018,10,19,16,0,697.0,53.0,0.9,25.5,235.0,609.56,469.11
2018,10,19,16,15,628.5,47.5,0.95,24.3,185.5,525.95,410.16
2018,10,19,16,30,560.0,42.0,1.0,23.1,136.0,452.79,353.87
2018,10,19,16,45,441.5,33.5,1.05,21.85,92.0,344.56,265.43
2018,10,19,17,0,323.0,25.0,1.1,20.6,48.0,238.21,143.39
2018,10,19,17,15,172.5,14.0,1.1,19.9,25.0,100.19,0.0
2018,10,19,17,30,22.0,3.0,1.1,19.2,2.0,0.0,0.0
2018,10,19,17,45,11.0,1.5,1.15,18.55,1.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.2,17.55,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.15,16.45,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.1,16.05,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.05,15.75,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,0.95,15.65,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,0.9,15.65,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,0.85,15.7,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,0.85,15.65,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,0.9,15.55,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,0.9,15.35,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,0.95,15.05,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,1.05,14.45,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,20,6,15,84.5,8.0,1.0,13.6,10.5,0.0,0.0
2018,10,20,6,30,169.0,16.0,1.0,14.1,21.0,14.55,0.0
2018,10,20,6,45,331.0,26.0,0.95,14.65,60.5,21.41,10.94
2018,10,20,7,0,493.0,36.0,0.9,15.2,100.0,29.03,19.56
2018,10,20,7,15,575.5,42.0,1.05,16.1,148.0,35.86,25.99
2018,10,20,7,30,658.0,48.0,1.2,17.0,196.0,40.05,29.85
2018,10,20,7,45,708.5,52.5,1.4,17.9,246.0,77.85,39.99
2018,10,20,8,0,759.0,57.0,1.6,18.8,296.0,135.28,74.77
2018,10,20,8,15,792.5,60.0,1.6,19.8,344.0,194.31,120.94
2018,10,20,8,30,826.0,63.0,1.6,20.8,392.0,256.82,173.88
2018,10,20,8,45,849.0,65.5,1.65,21.75,436.0,320.74,229.11
2018,10,20,9,0,872.0,68.0,1.7,22.7,480.0,383.8,282.73
2018,10,20,9,15,888.5,70.0,1.6,23.65,519.0,444.84,332.85
2018,10,20,9,30,905.0,72.0,1.5,24.6,558.0,506.0,380.83
2018,10,20,9,45,916.5,73.5,1.45,25.55,590.5,563.86,424.47
2018,10,20,10,0,928.0,75.0,1.4,26.5,623.0,620.72,465.44
2018,10,20,10,15,936.0,76.0,1.3,26.95,648.5,673.58,502.44
2018,10,20,10,30,944.0,77.0,1.2,27.4,674.0,724.56,536.63
2018,10,20,10,45,949.5,77.5,1.1,27.85,691.5,771.08,564.83
2018,10,20,11,0,955.0,78.0,1.0,28.3,709.0,815.01,590.23
2018,10,20,11,15,957.5,78.5,1.0,28.45,719.0,853.76,613.9
2018,10,20,11,30,960.0,79.0,1.0,28.6,729.0,889.32,635.39
2018,10,20,11,45,960.5,79.0,1.0,28.75,730.5,919.25,653.25
2018,10,20,12,0,961.0,79.0,1.0,28.9,732.0,945.56,668.89
2018,10,20,12,15,959.5,78.5,1.05,28.9,725.0,965.76,682.1
2018,10,20,12,30,958.0,78.0,1.1,28.9,718.0,982.06,693.11
2018,10,20,12,45,953.5,77.5,1.15,28.85,703.0,991.59,700.3
2018,10,20,13,0,949.0,77.0,1.2,28.8,688.0,997.08,705.25
2018,10,20,13,15,941.5,76.5,1.25,28.65,665.0,995.7,706.45
2018,10,20,13,30,934.0,76.0,1.3,28.5,642.0,990.33,705.42
2018,10,20,13,45,924.0,74.0,1.35,28.35,611.5,976.79,699.44
2018,10,20,14,0,914.0,72.0,1.4,28.2,581.0,959.46,691.22
2018,10,20,14,15,899.0,70.5,1.4,27.95,544.5,934.52,677.73
2018,10,20,14,30,884.0,69.0,1.4,27.7,508.0,906.31,662.16
2018,10,20,14,45,863.5,67.0,1.45,27.45,465.5,869.52,641.47
2018,10,20,15,0,843.0,65.0,1.5,27.2,423.0,838.85,624.5
2018,10,20,15,15,814.0,61.5,1.5,27.2,376.0,787.81,592.07
2018,10,20,15,30,785.0,58.0,1.5,27.2,329.0,735.35,557.95
2018,10,20,15,45,741.5,54.5,1.45,26.2,279.5,670.62,515.57
2018,10,20,16,0,698.0,51.0,1.4,25.2,230.0,606.29,471.39
2018,10,20,16,15,629.0,45.5,1.3,23.95,180.5,522.56,410.28
2018,10,20,16,30,560.0,40.0,1.2,22.7,131.0,442.25,347.24
2018,10,20,16,45,434.5,32.0,1.1,21.45,87.5,337.75,259.69
2018,10,20,17,0,309.0,24.0,1.0,20.2,44.0,226.74,122.54
2018,10,20,17,15,159.5,12.5,1.05,19.6,22.5,91.94,0.0
2018,10,20,17,30,10.0,1.0,1.1,19.0,1.0,0.0,0.0
2018,10,20,17,45,5.0,0.5,1.1,18.35,0.5,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,1.1,17.45,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,1.05,16.25,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,1.0,15.95,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,0.95,15.45,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,0.85,14.8,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,0.85,12.35,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,10,21,6,15,80.5,7.5,0.8,12.55,10.0,0.0,0.0
2018,10,21,6,30,161.0,15.0,0.8,12.9,20.0,13.64,0.0
2018,10,21,6,45,321.0,25.0,0.75,13.3,58.0,20.59,9.94
2018,10,21,7,0,481.0,35.0,0.7,13.7,96.0,28.23,18.96
2018,10,21,7,15,565.0,41.5,0.8,14.3,143.5,35.48,25.85
2018,10,21,7,30,649.0,48.0,0.9,14.9,191.0,40.13,30.2
2018,10,21,7,45,685.0,54.0,0.95,15.45,237.5,77.86,41.19
2018,10,21,8,0,721.0,60.0,1.0,16.0,284.0,133.43,75.65
2018,10,21,8,15,769.5,61.5,1.1,16.9,334.5,191.3,120.6
2018,10,21,8,30,818.0,63.0,1.2,17.8,385.0,254.51,173.94
2018,10,21,8,45,841.5,65.5,1.3,18.65,429.0,316.15,227.9
2018,10,21,9,0,865.0,68.0,1.4,19.5,473.0,380.66,283.28
2018,10,21,9,15,880.5,70.5,1.45,20.35,511.5,441.27,334.06
2018,10,21,9,30,896.0,73.0,1.5,21.2,550.0,501.94,382.97
2018,10,21,9,45,907.0,74.5,1.55,22.05,582.0,558.98,427.37
2018,10,21,10,0,918.0,76.0,1.6,22.9,614.0,614.98,469.32
2018,10,21,10,15,925.5,77.0,1.6,23.35,639.0,666.98,507.35
2018,10,21,10,30,933.0,78.0,1.6,23.8,664.0,717.06,542.82
2018,10,21,10,45,938.0,79.0,1.65,24.25,681.5,763.22,573.45
2018,10,21,11,0,943.0,80.0,1.7,24.7,699.0,806.8,601.48
2018,10,21,11,15,945.5,80.5,1.7,25.05,708.5,845.07,625.43
2018,10,21,11,30,948.0,81.0,1.7,25.4,718.0,880.19,647.12
2018,10,21,11,45,948.0,80.5,1.75,25.7,719.0,908.73,665.11
2018,10,21,12,0,948.0,80.0,1.8,26.0,720.0,933.66,680.82
2018,10,21,12,15,943.5,81.0,1.85,26.1,712.5,952.59,693.29
2018,10,21,12,30,939.0,82.0,1.9,26.2,705.0,967.6,703.44
2018,10,21,12,45,931.0,83.0,1.95,26.25,689.5,975.43,709.29
2018,10,21,13,0,923.0,84.0,2.0,26.3,674.0,979.27,712.82
2018,10,21,13,15,915.5,83.0,2.05,26.2,651.0,977.22,713.19
2018,10,21,13,30,908.0,82.0,2.1,26.1,628.0,971.28,711.26
2018,10,21,13,45,896.5,81.0,2.2,26.0,598.5,957.76,705.09
2018,10,21,14,0,885.0,80.0,2.3,25.9,569.0,940.63,696.63
2018,10,21,14,15,870.0,78.0,2.35,25.6,532.5,915.52,682.93
2018,10,21,14,30,855.0,76.0,2.4,25.3,496.0,896.43,673.26
2018,10,21,14,45,833.5,73.5,2.5,25.05,454.0,858.51,650.85
2018,10,21,15,0,812.0,71.0,2.6,24.8,412.0,818.11,626.34
2018,10,21,15,15,781.0,67.5,2.6,24.8,365.5,766.27,591.85
2018,10,21,15,30,750.0,64.0,2.6,24.8,319.0,713.17,555.6
2018,10,21,15,45,704.5,59.5,2.6,23.75,270.0,646.72,510.41
2018,10,21,16,0,659.0,55.0,2.6,22.7,221.0,580.83,463.37
2018,10,21,16,15,587.0,48.5,2.25,21.5,172.5,501.78,402.53
2018,10,21,16,30,515.0,42.0,1.9,20.3,124.0,421.41,336.09
2018,10,21,16,45,384.0,33.0,1.6,19.15,81.5,307.66,238.76
2018,10,21,17,0,253.0,24.0,1.3,18.0,39.0,192.75,88.54
2018,10,21,17,15,126.5,12.0,1.25,17.3,19.5,74.6,0.0
2018,10,21,17,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,10,21,17,45,0.0,0.0,1.15,15.9,0.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,1.05,14.85,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,0.95,14.15,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,0.85,13.1,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,10,22,6,15,74.5,7.5,1.0,9.75,9.5,0.0,0.0
2018,10,22,6,30,149.0,15.0,1.1,10.2,19.0,13.64,0.0
2018,10,22,6,45,307.0,25.0,1.25,10.7,55.5,20.7,9.59
2018,10,22,7,0,465.0,35.0,1.4,11.2,92.0,28.32,19.16
2018,10,22,7,15,485.0,42.0,1.45,11.75,125.5,32.8,23.69
2018,10,22,7,30,505.0,49.0,1.5,12.3,159.0,37.14,27.82
2018,10,22,7,45,381.5,69.5,1.55,12.8,164.0,71.83,45.27
2018,10,22,8,0,258.0,90.0,1.6,13.3,169.0,103.6,71.66
2018,10,22,8,15,290.5,106.0,1.65,14.0,208.5,141.23,101.4
2018,10,22,8,30,323.0,122.0,1.7,14.7,248.0,184.44,137.28
2018,10,22,8,45,355.5,134.0,1.7,15.4,287.0,228.2,174.08
2018,10,22,9,0,388.0,146.0,1.7,16.1,326.0,275.66,213.7
2018,10,22,9,15,485.0,143.5,1.75,16.85,387.5,340.19,265.59
2018,10,22,9,30,582.0,141.0,1.8,17.6,449.0,418.14,327.29
2018,10,22,9,45,718.5,117.0,1.85,18.35,520.0,502.0,392.58
2018,10,22,10,0,855.0,93.0,1.9,19.1,591.0,596.82,464.65
2018,10,22,10,15,895.0,85.0,1.9,19.65,625.5,655.09,507.98
2018,10,22,10,30,935.0,77.0,1.9,20.2,660.0,716.17,552.29
2018,10,22,10,45,940.5,77.5,1.9,20.8,677.5,762.14,582.67
2018,10,22,11,0,946.0,78.0,1.9,21.4,695.0,805.54,610.38
2018,10,22,11,15,948.5,78.5,1.9,21.9,704.5,843.81,634.46
2018,10,22,11,30,951.0,79.0,1.9,22.4,714.0,878.93,656.22
2018,10,22,11,45,952.0,79.0,1.9,22.9,716.0,908.88,674.39
2018,10,22,12,0,953.0,79.0,1.9,23.4,718.0,935.28,690.2
2018,10,22,12,15,951.0,79.0,1.9,23.65,711.0,955.32,702.54
2018,10,22,12,30,949.0,79.0,1.9,23.9,704.0,971.5,712.52
2018,10,22,12,45,945.0,78.0,1.95,24.15,689.0,980.7,718.75
2018,10,22,13,0,941.0,77.0,2.0,24.4,674.0,985.9,722.63
2018,10,22,13,15,934.0,76.0,2.1,24.35,651.0,984.27,723.72
2018,10,22,13,30,927.0,75.0,2.2,24.3,628.0,978.69,722.42
2018,10,22,13,45,916.5,73.5,2.25,24.2,598.0,965.3,715.74
2018,10,22,14,0,906.0,72.0,2.3,24.1,568.0,948.18,706.75
2018,10,22,14,15,890.5,70.5,2.4,23.85,531.5,922.9,693.22
2018,10,22,14,30,875.0,69.0,2.5,23.6,495.0,894.42,677.4
2018,10,22,14,45,853.5,66.5,2.6,23.35,452.5,856.33,654.67
2018,10,22,15,0,832.0,64.0,2.7,23.1,410.0,824.38,635.81
2018,10,22,15,15,802.0,61.5,2.7,23.1,364.0,774.29,602.22
2018,10,22,15,30,772.0,59.0,2.7,23.1,318.0,722.85,566.88
2018,10,22,15,45,725.0,55.0,2.85,22.0,268.5,655.36,521.34
2018,10,22,16,0,678.0,51.0,3.0,20.9,219.0,588.57,473.68
2018,10,22,16,15,567.0,47.5,2.9,19.85,166.5,485.49,393.91
2018,10,22,16,30,456.0,44.0,2.8,18.8,114.0,384.53,310.25
2018,10,22,16,45,355.5,33.0,2.75,17.75,75.5,289.75,226.1
2018,10,22,17,0,255.0,22.0,2.7,16.7,37.0,189.97,65.87
2018,10,22,17,15,127.5,11.0,2.7,16.0,18.5,73.98,0.0
2018,10,22,17,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,2.65,14.6,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,1.75,10.75,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.45,10.3,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,0.95,9.65,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,0.95,9.2,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,1.75,9.25,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,1.85,9.15,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.75,8.85,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.65,8.75,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.55,8.65,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,10,23,6,15,70.5,7.0,1.6,8.95,8.5,0.0,0.0
2018,10,23,6,30,141.0,14.0,1.7,9.3,17.0,12.73,0.0
2018,10,23,6,45,297.0,24.5,1.75,9.65,53.0,20.34,8.67
2018,10,23,7,0,453.0,35.0,1.8,10.0,89.0,28.42,19.28
2018,10,23,7,15,497.0,39.5,1.75,10.6,124.5,30.81,22.0
2018,10,23,7,30,541.0,44.0,1.7,11.2,160.0,33.32,24.49
2018,10,23,7,45,336.5,56.0,1.7,11.75,134.0,59.03,35.84
2018,10,23,8,0,132.0,68.0,1.7,12.3,108.0,71.85,50.48
2018,10,23,8,15,199.5,94.5,1.65,13.1,166.0,116.06,84.68
2018,10,23,8,30,267.0,121.0,1.6,13.9,224.0,169.44,127.4
2018,10,23,8,45,385.5,129.0,1.6,14.65,296.5,232.68,177.39
2018,10,23,9,0,504.0,137.0,1.6,15.4,369.0,308.92,238.51
2018,10,23,9,15,675.0,110.5,1.6,16.2,448.5,391.35,303.82
2018,10,23,9,30,846.0,84.0,1.6,17.0,528.0,487.9,379.52
2018,10,23,9,45,875.5,81.5,1.65,17.75,565.0,547.6,426.63
2018,10,23,10,0,905.0,79.0,1.7,18.5,602.0,608.52,473.3
2018,10,23,10,15,900.0,84.5,1.7,19.1,623.0,656.61,508.88
2018,10,23,10,30,895.0,90.0,1.7,19.7,644.0,701.8,541.21
2018,10,23,10,45,829.5,115.5,1.75,20.3,640.0,726.33,557.35
2018,10,23,11,0,764.0,141.0,1.8,20.9,636.0,742.11,566.91
2018,10,23,11,15,731.0,155.0,1.9,21.2,634.0,762.3,580.91
2018,10,23,11,30,698.0,169.0,2.0,21.5,632.0,777.65,591.26
2018,10,23,11,45,690.0,172.0,2.1,21.8,630.5,798.14,605.28
2018,10,23,12,0,682.0,175.0,2.2,22.1,629.0,815.47,617.13
2018,10,23,12,15,698.0,167.0,2.35,22.1,627.5,839.35,634.72
2018,10,23,12,30,714.0,159.0,2.5,22.1,626.0,860.58,650.54
2018,10,23,12,45,623.0,184.5,2.65,22.1,585.5,816.29,621.38
2018,10,23,13,0,532.0,210.0,2.8,22.1,545.0,761.54,583.41
2018,10,23,13,15,530.5,200.5,2.9,21.95,524.5,755.0,581.13
2018,10,23,13,30,529.0,191.0,3.0,21.8,504.0,745.83,576.64
2018,10,23,13,45,450.5,203.5,3.1,21.6,461.0,687.3,534.73
2018,10,23,14,0,372.0,216.0,3.2,21.4,418.0,610.05,478.86
2018,10,23,14,15,383.5,197.5,3.2,21.15,393.5,596.72,471.6
2018,10,23,14,30,395.0,179.0,3.2,20.9,369.0,599.28,475.36
2018,10,23,14,45,273.5,173.0,3.15,20.65,299.0,461.49,370.14
2018,10,23,15,0,152.0,167.0,3.1,20.4,229.0,329.71,266.17
2018,10,23,15,15,389.0,122.0,3.1,20.4,256.5,502.38,408.07
2018,10,23,15,30,626.0,77.0,3.1,20.4,284.0,632.39,509.27
2018,10,23,15,45,535.5,75.5,2.8,19.65,233.0,539.61,438.45
2018,10,23,16,0,445.0,74.0,2.5,18.9,182.0,446.64,365.42
2018,10,23,16,15,339.0,61.5,2.2,18.0,133.0,340.99,279.25
2018,10,23,16,30,233.0,49.0,1.9,17.1,84.0,243.84,197.2
2018,10,23,16,45,173.0,34.0,1.6,16.15,54.5,180.22,138.97
2018,10,23,17,0,113.0,19.0,1.3,15.2,25.0,105.87,17.43
2018,10,23,17,15,56.5,9.5,1.25,14.6,12.5,36.9,0.0
2018,10,23,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,0.95,9.15,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,0.95,8.45,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,0.85,8.75,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,10,24,6,15,39.5,5.0,0.7,9.65,6.0,0.0,0.0
2018,10,24,6,30,79.0,10.0,0.6,10.1,12.0,9.1,0.0
2018,10,24,6,45,177.5,25.0,0.55,10.6,42.0,19.7,7.34
2018,10,24,7,0,276.0,40.0,0.5,11.1,72.0,31.14,21.52
2018,10,24,7,15,279.0,55.0,0.55,11.9,100.5,41.98,31.8
2018,10,24,7,30,282.0,70.0,0.6,12.7,129.0,52.35,41.34
2018,10,24,7,45,428.5,72.5,0.6,13.5,188.5,76.15,47.63
2018,10,24,8,0,575.0,75.0,0.6,14.3,248.0,126.36,76.62
2018,10,24,8,15,707.5,65.5,0.55,15.2,312.5,183.0,116.88
2018,10,24,8,30,840.0,56.0,0.5,16.1,377.0,253.96,172.74
2018,10,24,8,45,862.0,58.0,0.4,16.95,420.5,315.12,225.6
2018,10,24,9,0,884.0,60.0,0.3,17.8,464.0,377.59,278.13
2018,10,24,9,15,898.0,62.5,0.4,18.9,502.0,438.27,328.34
2018,10,24,9,30,912.0,65.0,0.5,20.0,540.0,498.8,376.49
2018,10,24,9,45,920.0,67.5,0.55,21.05,571.0,555.75,419.78
2018,10,24,10,0,928.0,70.0,0.6,22.1,602.0,611.36,460.32
2018,10,24,10,15,934.5,71.0,0.8,22.6,626.5,662.86,499.26
2018,10,24,10,30,941.0,72.0,1.0,23.1,651.0,712.34,535.85
2018,10,24,10,45,945.5,73.0,1.15,23.65,668.0,758.15,566.89
2018,10,24,11,0,950.0,74.0,1.3,24.2,685.0,801.32,595.39
2018,10,24,11,15,952.5,74.5,1.5,24.3,694.5,839.53,622.05
2018,10,24,11,30,955.0,75.0,1.7,24.4,704.0,874.57,646.6
2018,10,24,11,45,954.0,75.0,1.85,24.55,704.5,902.74,665.96
2018,10,24,12,0,953.0,75.0,2.0,24.7,705.0,927.25,683.05
2018,10,24,12,15,951.0,74.0,2.2,24.65,697.5,945.93,697.49
2018,10,24,12,30,949.0,73.0,2.4,24.6,690.0,960.73,709.52
2018,10,24,12,45,943.5,73.0,2.55,24.55,674.5,969.58,717.31
2018,10,24,13,0,938.0,73.0,2.7,24.5,659.0,974.44,722.67
2018,10,24,13,15,930.0,71.5,2.85,24.35,635.5,971.11,723.04
2018,10,24,13,30,922.0,70.0,3.0,24.2,612.0,963.83,720.94
2018,10,24,13,45,910.0,69.0,3.2,24.05,581.5,949.6,714.62
2018,10,24,14,0,898.0,68.0,3.4,23.9,551.0,931.72,705.79
2018,10,24,14,15,882.0,66.5,3.4,23.75,514.5,906.05,690.27
2018,10,24,14,30,866.0,65.0,3.4,23.6,478.0,877.24,672.55
2018,10,24,14,45,813.5,69.0,3.4,23.4,430.0,829.55,641.5
2018,10,24,15,0,761.0,73.0,3.4,23.2,382.0,771.55,602.57
2018,10,24,15,15,701.0,72.0,3.4,23.2,331.0,700.19,552.49
2018,10,24,15,30,641.0,71.0,3.4,23.2,280.0,635.28,505.85
2018,10,24,15,45,565.0,67.0,3.1,22.4,230.0,550.56,443.07
2018,10,24,16,0,489.0,63.0,2.8,21.6,180.0,469.05,380.22
2018,10,24,16,15,436.0,52.0,2.4,20.55,138.5,399.0,323.23
2018,10,24,16,30,383.0,41.0,2.0,19.5,97.0,332.31,266.13
2018,10,24,16,45,316.0,30.5,1.65,18.45,64.5,262.28,199.67
2018,10,24,17,0,249.0,20.0,1.3,17.4,32.0,180.29,0.0
2018,10,24,17,15,124.5,10.0,1.3,16.9,16.0,71.17,0.0
2018,10,24,17,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,1.25,15.85,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,1.15,13.55,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,0.85,10.45,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,10,25,6,15,62.0,6.0,0.9,10.75,7.0,0.0,0.0
2018,10,25,6,30,124.0,12.0,1.0,11.1,14.0,10.91,0.0
2018,10,25,6,45,298.0,22.0,1.05,11.45,49.5,18.22,5.27
2018,10,25,7,0,472.0,32.0,1.1,11.8,85.0,25.99,16.86
2018,10,25,7,15,561.0,38.0,1.05,12.3,131.5,32.64,23.41
2018,10,25,7,30,650.0,44.0,1.0,12.8,178.0,36.97,27.57
2018,10,25,7,45,702.5,47.5,0.9,13.35,226.5,71.9,36.57
2018,10,25,8,0,755.0,51.0,0.8,13.9,275.0,127.8,70.27
2018,10,25,8,15,789.5,54.0,0.9,14.8,322.0,186.25,116.46
2018,10,25,8,30,824.0,57.0,1.0,15.7,369.0,250.46,171.55
2018,10,25,8,45,848.0,58.5,1.05,16.55,412.0,310.71,224.71
2018,10,25,9,0,872.0,60.0,1.1,17.4,455.0,372.5,278.31
2018,10,25,9,15,886.0,63.0,1.25,18.4,493.0,432.9,329.56
2018,10,25,9,30,900.0,66.0,1.4,19.4,531.0,493.19,378.89
2018,10,25,9,45,908.0,68.5,1.5,20.35,562.0,549.44,423.26
2018,10,25,10,0,916.0,71.0,1.6,21.3,593.0,604.37,465.01
2018,10,25,10,15,924.5,71.5,1.7,22.0,617.5,655.93,503.41
2018,10,25,10,30,933.0,72.0,1.8,22.7,642.0,705.68,539.38
2018,10,25,10,45,938.5,72.5,1.9,23.4,659.0,751.22,569.96
2018,10,25,11,0,944.0,73.0,2.0,24.1,676.0,794.23,597.84
2018,10,25,11,15,947.0,73.0,2.0,24.45,685.5,831.96,621.85
2018,10,25,11,30,950.0,73.0,2.0,24.8,695.0,866.57,643.61
2018,10,25,11,45,950.0,72.5,2.05,25.15,695.5,894.77,661.49
2018,10,25,12,0,950.0,72.0,2.1,25.5,696.0,919.37,677.07
2018,10,25,12,15,947.5,72.0,2.2,25.7,689.0,938.63,690.14
2018,10,25,12,30,945.0,72.0,2.3,25.9,682.0,954.04,700.86
2018,10,25,12,45,939.5,72.0,2.35,26.1,667.0,962.79,706.9
2018,10,25,13,0,934.0,72.0,2.4,26.3,652.0,967.57,710.58
2018,10,25,13,15,926.5,71.5,2.5,26.3,629.5,965.92,711.3
2018,10,25,13,30,919.0,71.0,2.6,26.3,607.0,960.37,709.65
2018,10,25,13,45,908.5,69.5,2.7,26.3,577.0,946.93,702.92
2018,10,25,14,0,898.0,68.0,2.8,26.3,547.0,929.82,693.84
2018,10,25,14,15,883.0,66.0,2.85,26.1,511.0,904.43,679.34
2018,10,25,14,30,868.0,64.0,2.9,25.9,475.0,875.86,662.62
2018,10,25,14,45,846.5,62.0,2.95,25.7,433.5,838.64,639.72
2018,10,25,15,0,825.0,60.0,3.0,25.5,392.0,799.11,614.79
2018,10,25,15,15,794.0,57.5,3.0,25.5,346.5,757.11,586.76
2018,10,25,15,30,763.0,55.0,3.0,25.5,301.0,705.42,550.92
2018,10,25,15,45,717.0,51.0,2.75,24.55,252.5,639.44,504.17
2018,10,25,16,0,671.0,47.0,2.5,23.6,204.0,574.19,455.88
2018,10,25,16,15,595.5,42.0,2.15,22.3,157.0,488.6,389.63
2018,10,25,16,30,520.0,37.0,1.8,21.0,110.0,414.54,327.16
2018,10,25,16,45,371.0,28.0,1.5,19.7,69.5,291.82,217.89
2018,10,25,17,0,222.0,19.0,1.2,18.4,29.0,162.54,0.0
2018,10,25,17,15,111.0,9.5,1.15,17.8,14.5,63.81,0.0
2018,10,25,17,30,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,1.05,14.75,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,0.95,14.3,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,0.85,14.2,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,0.75,14.15,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,0.7,14.05,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,0.65,13.95,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,0.6,13.45,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,0.65,13.4,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,0.75,13.4,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,0.85,13.25,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,0.95,13.05,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,26,6,15,59.5,5.5,0.95,13.4,6.5,0.0,0.0
2018,10,26,6,30,119.0,11.0,0.9,13.8,13.0,10.01,0.0
2018,10,26,6,45,290.0,21.0,0.85,14.15,47.0,17.39,3.41
2018,10,26,7,0,461.0,31.0,0.8,14.5,81.0,27.51,17.86
2018,10,26,7,15,550.5,37.0,0.9,15.4,127.0,31.78,22.3
2018,10,26,7,30,640.0,43.0,1.0,16.3,173.0,36.14,26.39
2018,10,26,7,45,693.0,47.0,1.15,17.25,221.0,70.66,35.36
2018,10,26,8,0,746.0,51.0,1.3,18.2,269.0,126.36,68.41
2018,10,26,8,15,779.5,54.0,1.3,19.15,315.5,183.98,113.29
2018,10,26,8,30,813.0,57.0,1.3,20.1,362.0,247.2,166.78
2018,10,26,8,45,837.0,59.0,1.3,21.0,404.5,307.18,218.9
2018,10,26,9,0,861.0,61.0,1.3,21.9,447.0,368.72,271.41
2018,10,26,9,15,874.5,63.5,1.3,22.75,484.0,427.73,320.57
2018,10,26,9,30,888.0,66.0,1.3,23.6,521.0,486.56,367.64
2018,10,26,9,45,866.5,77.0,1.35,24.45,543.5,535.38,405.72
2018,10,26,10,0,845.0,88.0,1.4,25.3,566.0,582.02,440.5
2018,10,26,10,15,759.5,120.5,1.45,25.85,564.0,606.57,458.07
2018,10,26,10,30,674.0,153.0,1.5,26.4,562.0,620.99,467.56
2018,10,26,10,45,689.0,154.0,1.6,26.9,582.0,665.35,499.17
2018,10,26,11,0,704.0,155.0,1.7,27.4,602.0,708.69,529.21
2018,10,26,11,15,763.5,136.0,1.75,27.65,627.0,764.21,567.46
2018,10,26,11,30,823.0,117.0,1.8,27.9,652.0,816.87,601.87
2018,10,26,11,45,838.0,112.0,1.85,28.1,657.5,850.4,623.45
2018,10,26,12,0,853.0,107.0,1.9,28.3,663.0,881.3,643.44
2018,10,26,12,15,862.5,101.5,1.95,28.35,659.0,903.82,658.39
2018,10,26,12,30,872.0,96.0,2.0,28.4,655.0,914.29,665.71
2018,10,26,12,45,872.5,93.0,2.05,28.4,641.5,924.4,673.2
2018,10,26,13,0,873.0,90.0,2.1,28.4,628.0,930.85,678.48
2018,10,26,13,15,882.5,83.5,2.15,28.25,610.5,937.74,684.67
2018,10,26,13,30,892.0,77.0,2.2,28.1,593.0,940.75,688.51
2018,10,26,13,45,871.5,77.5,2.25,28.0,560.5,920.73,677.32
2018,10,26,14,0,851.0,78.0,2.3,27.9,528.0,897.36,664.13
2018,10,26,14,15,832.5,75.5,2.3,27.65,491.0,878.1,653.63
2018,10,26,14,30,814.0,73.0,2.3,27.4,454.0,846.52,634.74
2018,10,26,14,45,802.0,69.0,2.3,27.15,416.5,815.98,616.42
2018,10,26,15,0,790.0,65.0,2.3,26.9,379.0,782.71,595.89
2018,10,26,15,15,738.5,63.5,2.3,26.9,329.5,717.52,551.79
2018,10,26,15,30,687.0,62.0,2.3,26.9,280.0,652.33,506.57
2018,10,26,15,45,631.5,56.5,2.05,25.85,232.0,584.86,458.76
2018,10,26,16,0,576.0,51.0,1.8,24.8,184.0,514.61,406.7
2018,10,26,16,15,433.5,48.0,1.6,23.65,134.5,390.74,310.31
2018,10,26,16,30,291.0,45.0,1.4,22.5,85.0,275.2,216.04
2018,10,26,16,45,173.0,30.0,1.2,21.35,51.0,175.19,127.11
2018,10,26,17,0,55.0,15.0,1.0,20.2,17.0,43.48,0.0
2018,10,26,17,15,27.5,7.5,1.0,19.7,8.5,6.82,0.0
2018,10,26,17,30,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,1.0,17.95,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,0.95,17.45,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,0.85,16.3,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,0.75,15.45,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,0.65,14.25,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,0.55,14.35,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,0.5,14.45,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,0.55,14.55,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,0.6,14.55,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,0.6,14.45,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,10,27,6,15,47.5,5.0,0.55,14.7,5.5,0.0,0.0
2018,10,27,6,30,95.0,10.0,0.5,15.0,11.0,9.1,0.0
2018,10,27,6,45,255.5,21.0,0.5,15.35,43.5,17.48,1.79
2018,10,27,7,0,416.0,32.0,0.5,15.7,76.0,26.14,16.5
2018,10,27,7,15,510.5,39.0,0.55,16.4,121.5,30.87,21.39
2018,10,27,7,30,605.0,46.0,0.6,17.1,167.0,38.89,28.72
2018,10,27,7,45,632.5,53.5,0.65,17.85,209.5,70.16,36.66
2018,10,27,8,0,660.0,61.0,0.7,18.6,252.0,122.67,68.85
2018,10,27,8,15,679.0,69.0,0.7,19.5,294.0,177.33,111.67
2018,10,27,8,30,698.0,77.0,0.7,20.4,336.0,233.91,159.41
2018,10,27,8,45,769.5,71.5,0.7,21.3,388.0,296.88,211.26
2018,10,27,9,0,841.0,66.0,0.7,22.2,440.0,365.62,267.23
2018,10,27,9,15,837.5,73.5,0.8,23.0,472.5,421.11,313.61
2018,10,27,9,30,834.0,81.0,0.9,23.8,505.0,475.78,357.61
2018,10,27,9,45,872.0,75.0,1.0,24.6,542.5,535.13,403.36
2018,10,27,10,0,910.0,69.0,1.1,25.4,580.0,596.43,449.04
2018,10,27,10,15,913.0,72.5,1.2,25.85,603.5,647.29,486.41
2018,10,27,10,30,916.0,76.0,1.3,26.3,627.0,695.93,521.27
2018,10,27,10,45,906.0,81.5,1.45,26.7,639.5,735.14,548.41
2018,10,27,11,0,896.0,87.0,1.6,27.1,652.0,770.75,572.1
2018,10,27,11,15,915.5,81.5,1.65,27.35,666.0,813.66,600.0
2018,10,27,11,30,935.0,76.0,1.7,27.6,680.0,854.44,626.2
2018,10,27,11,45,913.0,84.5,1.75,27.85,675.0,873.93,638.34
2018,10,27,12,0,891.0,93.0,1.8,28.1,670.0,888.92,647.86
2018,10,27,12,15,900.5,88.5,1.85,28.15,666.5,912.64,663.72
2018,10,27,12,30,910.0,84.0,1.9,28.2,663.0,932.97,677.41
2018,10,27,12,45,916.5,80.0,2.0,28.2,651.5,947.6,688.27
2018,10,27,13,0,923.0,76.0,2.1,28.2,640.0,958.48,696.93
2018,10,27,13,15,915.0,75.0,2.15,28.1,617.5,955.72,696.72
2018,10,27,13,30,907.0,74.0,2.2,28.0,595.0,949.11,694.29
2018,10,27,13,45,895.5,72.5,2.25,27.9,565.0,934.85,687.03
2018,10,27,14,0,884.0,71.0,2.3,27.8,535.0,917.0,677.52
2018,10,27,14,15,868.5,69.0,2.3,27.55,499.0,891.44,662.87
2018,10,27,14,30,853.0,67.0,2.3,27.3,463.0,862.79,646.1
2018,10,27,14,45,831.0,65.0,2.3,27.05,422.0,834.34,629.3
2018,10,27,15,0,809.0,63.0,2.3,26.8,381.0,794.57,604.38
2018,10,27,15,15,774.0,59.5,2.3,26.8,334.5,740.0,567.93
2018,10,27,15,30,739.0,56.0,2.3,26.8,288.0,684.52,529.82
2018,10,27,15,45,693.5,51.5,2.15,25.7,241.0,619.28,484.48
2018,10,27,16,0,648.0,47.0,2.0,24.6,194.0,554.79,437.4
2018,10,27,16,15,568.5,41.5,1.8,23.4,147.5,467.06,369.86
2018,10,27,16,30,489.0,36.0,1.6,22.2,101.0,391.77,306.31
2018,10,27,16,45,340.0,27.0,1.4,21.0,63.0,270.27,193.89
2018,10,27,17,0,191.0,18.0,1.2,19.8,25.0,119.65,0.0
2018,10,27,17,15,95.5,9.0,1.2,19.2,12.5,0.0,0.0
2018,10,27,17,30,0.0,0.0,1.2,18.6,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,1.05,16.25,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,1.0,15.65,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,1.35,12.95,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,1.55,12.8,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,1.85,12.8,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.95,12.55,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.85,12.4,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.75,12.25,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.65,12.15,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.35,11.95,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,28,6,15,14.5,3.5,1.5,11.85,3.5,0.0,0.0
2018,10,28,6,30,29.0,7.0,1.7,12.2,7.0,6.37,0.0
2018,10,28,6,45,68.0,22.0,1.9,12.55,27.5,17.82,0.0
2018,10,28,7,0,107.0,37.0,2.1,12.9,48.0,29.53,19.41
2018,10,28,7,15,137.5,55.0,2.25,13.35,77.0,43.1,32.33
2018,10,28,7,30,168.0,73.0,2.4,13.8,106.0,56.26,44.45
2018,10,28,7,45,206.5,90.0,2.6,14.3,141.5,80.24,57.32
2018,10,28,8,0,245.0,107.0,2.8,14.8,177.0,114.68,81.29
2018,10,28,8,15,308.5,118.5,2.85,15.35,222.0,153.94,110.85
2018,10,28,8,30,372.0,130.0,2.9,15.9,267.0,202.0,149.58
2018,10,28,8,45,418.0,138.5,3.0,16.45,309.0,249.55,189.55
2018,10,28,9,0,464.0,147.0,3.1,17.0,351.0,302.11,233.76
2018,10,28,9,15,497.0,152.5,3.15,17.6,388.0,351.33,275.07
2018,10,28,9,30,530.0,158.0,3.2,18.2,425.0,403.37,317.83
2018,10,28,9,45,666.0,130.5,3.2,18.75,487.5,483.65,381.7
2018,10,28,10,0,802.0,103.0,3.2,19.3,550.0,570.67,449.75
2018,10,28,10,15,861.5,89.0,3.3,19.85,587.5,634.23,498.85
2018,10,28,10,30,921.0,75.0,3.4,20.4,625.0,696.77,546.37
2018,10,28,10,45,931.0,74.0,3.45,20.9,643.5,743.16,579.18
2018,10,28,11,0,941.0,73.0,3.5,21.4,662.0,787.35,609.1
2018,10,28,11,15,906.5,86.5,3.55,21.75,660.5,810.6,624.31
2018,10,28,11,30,872.0,100.0,3.6,22.1,659.0,835.07,640.53
2018,10,28,11,45,824.5,116.5,3.65,22.5,646.0,841.01,643.66
2018,10,28,12,0,777.0,133.0,3.7,22.9,633.0,845.7,646.19
2018,10,28,12,15,729.0,148.0,3.75,23.1,613.0,839.64,641.85
2018,10,28,12,30,681.0,163.0,3.8,23.3,593.0,828.48,634.14
2018,10,28,12,45,633.0,173.5,3.85,23.5,566.0,807.69,619.79
2018,10,28,13,0,585.0,184.0,3.9,23.7,539.0,776.27,597.96
2018,10,28,13,15,719.5,134.5,3.9,23.65,555.5,858.34,657.11
2018,10,28,13,30,854.0,85.0,3.9,23.6,572.0,920.97,701.27
2018,10,28,13,45,844.0,81.5,3.95,23.6,542.0,905.95,691.9
2018,10,28,14,0,834.0,78.0,4.0,23.6,512.0,887.41,680.73
2018,10,28,14,15,839.0,71.0,4.0,23.35,482.0,865.41,667.57
2018,10,28,14,30,844.0,64.0,4.0,23.1,452.0,848.89,658.29
2018,10,28,14,45,830.0,62.0,3.95,22.9,414.5,818.91,638.92
2018,10,28,15,0,816.0,60.0,3.9,22.7,377.0,794.75,623.57
2018,10,28,15,15,784.0,56.5,3.9,22.7,331.5,742.56,587.05
2018,10,28,15,30,752.0,53.0,3.9,22.7,286.0,689.29,548.83
2018,10,28,15,45,702.0,49.5,3.7,21.85,238.5,621.71,499.43
2018,10,28,16,0,652.0,46.0,3.5,21.0,191.0,555.12,448.5
2018,10,28,16,15,569.0,40.0,3.15,20.15,144.0,464.54,375.72
2018,10,28,16,30,486.0,34.0,2.8,19.3,97.0,386.52,307.37
2018,10,28,16,45,336.0,25.5,2.4,18.45,60.0,263.78,187.5
2018,10,28,17,0,186.0,17.0,2.0,17.6,23.0,115.71,0.0
2018,10,28,17,15,93.0,8.5,2.0,17.15,11.5,0.0,0.0
2018,10,28,17,30,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,2.0,16.25,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,2.15,15.55,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,2.55,14.7,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,2.05,10.9,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,2.45,10.45,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
