Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,8,5,15,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,1.5,6.75,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,11,8,6,15,7.5,1.5,1.45,6.8,1.0,0.0,0.0
2018,11,8,6,30,15.0,3.0,1.4,7.0,2.0,0.0,0.0
2018,11,8,6,45,125.5,15.0,1.35,7.2,22.0,13.64,0.0
2018,11,8,7,0,236.0,27.0,1.3,7.4,42.0,23.01,8.69
2018,11,8,7,15,367.5,38.5,1.5,8.4,85.0,31.91,22.26
2018,11,8,7,30,499.0,50.0,1.7,9.4,128.0,40.59,30.76
2018,11,8,7,45,578.5,57.0,1.9,10.35,176.5,65.19,38.1
2018,11,8,8,0,658.0,64.0,2.1,11.3,225.0,117.98,68.16
2018,11,8,8,15,709.5,69.0,2.25,12.1,273.0,174.12,111.18
2018,11,8,8,30,761.0,74.0,2.4,12.9,321.0,235.99,163.82
2018,11,8,8,45,797.5,77.0,2.55,13.7,366.0,298.88,219.62
2018,11,8,9,0,834.0,80.0,2.7,14.5,411.0,362.89,276.2
2018,11,8,9,15,865.5,80.0,2.75,15.2,451.5,424.83,330.18
2018,11,8,9,30,897.0,80.0,2.8,15.9,492.0,488.54,384.02
2018,11,8,9,45,925.0,77.5,2.85,16.65,527.0,547.94,432.89
2018,11,8,10,0,953.0,75.0,2.9,17.4,562.0,608.59,481.08
2018,11,8,10,15,960.0,76.5,2.95,17.85,586.5,661.07,522.13
2018,11,8,10,30,967.0,78.0,3.0,18.3,611.0,711.56,560.52
2018,11,8,10,45,972.0,79.0,3.0,18.75,628.5,757.9,594.46
2018,11,8,11,0,977.0,80.0,3.0,19.2,646.0,801.6,623.88
2018,11,8,11,15,979.0,80.5,3.05,19.55,655.0,839.63,649.53
2018,11,8,11,30,981.0,81.0,3.1,19.9,664.0,874.43,672.81
2018,11,8,11,45,979.5,81.5,3.1,20.2,664.5,903.0,691.48
2018,11,8,12,0,978.0,82.0,3.1,20.5,665.0,927.87,707.64
2018,11,8,12,15,975.5,81.5,3.15,20.65,657.5,946.92,720.67
2018,11,8,12,30,973.0,81.0,3.2,20.8,650.0,962.07,731.22
2018,11,8,12,45,967.5,80.0,3.2,20.9,634.0,969.99,736.78
2018,11,8,13,0,962.0,79.0,3.2,21.0,618.0,973.88,739.85
2018,11,8,13,15,952.0,78.0,3.2,21.0,594.5,969.72,737.92
2018,11,8,13,30,942.0,77.0,3.2,21.0,571.0,961.61,733.54
2018,11,8,13,45,928.5,75.5,3.2,21.0,540.0,945.89,724.1
2018,11,8,14,0,915.0,74.0,3.2,21.0,509.0,926.55,712.29
2018,11,8,14,15,895.0,72.5,3.2,20.8,472.0,906.81,700.79
2018,11,8,14,30,875.0,71.0,3.2,20.6,435.0,874.99,680.69
2018,11,8,14,45,846.5,68.5,3.15,20.4,392.0,831.77,651.9
2018,11,8,15,0,818.0,66.0,3.1,20.2,349.0,786.33,620.97
2018,11,8,15,15,779.0,62.5,3.1,20.2,303.0,729.37,580.46
2018,11,8,15,30,740.0,59.0,3.1,20.2,257.0,671.44,537.82
2018,11,8,15,45,675.0,54.0,2.4,18.75,208.5,592.06,476.94
2018,11,8,16,0,610.0,49.0,1.7,17.3,160.0,523.1,421.05
2018,11,8,16,15,499.0,41.0,1.6,16.25,114.0,415.79,332.82
2018,11,8,16,30,388.0,33.0,1.5,15.2,68.0,315.64,238.45
2018,11,8,16,45,222.5,20.0,1.4,14.1,37.5,169.74,0.0
2018,11,8,17,0,57.0,7.0,1.3,13.0,7.0,36.25,0.0
2018,11,8,17,15,28.5,3.5,1.3,12.65,3.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.4,6.45,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,1.35,6.7,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,11,9,6,45,140.5,13.0,1.3,7.3,21.5,11.82,0.0
2018,11,9,7,0,281.0,26.0,1.3,7.6,43.0,22.25,6.61
2018,11,9,7,15,428.0,35.0,1.35,8.75,87.5,28.87,19.46
2018,11,9,7,30,575.0,44.0,1.4,9.9,132.0,35.49,26.11
2018,11,9,7,45,647.5,50.0,1.45,11.05,180.5,63.81,35.75
2018,11,9,8,0,720.0,56.0,1.5,12.2,229.0,118.62,65.98
2018,11,9,8,15,764.5,60.0,1.45,13.0,276.5,175.87,109.59
2018,11,9,8,30,809.0,64.0,1.4,13.8,324.0,237.96,162.31
2018,11,9,8,45,837.5,67.5,1.35,14.55,367.5,299.63,216.87
2018,11,9,9,0,866.0,71.0,1.3,15.3,411.0,363.5,272.69
2018,11,9,9,15,881.5,74.0,1.15,16.2,448.5,423.67,323.74
2018,11,9,9,30,897.0,77.0,1.0,17.1,486.0,483.94,372.47
2018,11,9,9,45,908.0,80.0,0.85,18.0,517.5,541.76,416.86
2018,11,9,10,0,919.0,83.0,0.7,18.9,549.0,598.62,458.06
2018,11,9,10,15,928.5,84.5,0.8,19.5,574.0,648.94,495.9
2018,11,9,10,30,938.0,86.0,0.9,20.1,599.0,699.69,532.93
2018,11,9,10,45,944.5,86.5,1.05,20.75,616.5,745.37,566.01
2018,11,9,11,0,951.0,87.0,1.2,21.4,634.0,788.62,595.18
2018,11,9,11,15,953.0,87.0,1.35,21.65,642.5,825.25,620.32
2018,11,9,11,30,955.0,87.0,1.5,21.9,651.0,858.73,643.34
2018,11,9,11,45,956.0,87.0,1.65,22.2,652.5,888.1,663.51
2018,11,9,12,0,957.0,87.0,1.8,22.5,654.0,913.98,681.42
2018,11,9,12,15,953.0,87.5,1.85,22.55,646.5,932.57,694.12
2018,11,9,12,30,949.0,88.0,1.9,22.6,639.0,947.32,704.49
2018,11,9,12,45,941.5,87.5,1.9,22.7,623.0,953.89,708.95
2018,11,9,13,0,934.0,87.0,1.9,22.8,607.0,956.52,711.08
2018,11,9,13,15,924.5,86.0,1.9,22.75,584.0,952.84,709.67
2018,11,9,13,30,915.0,85.0,1.9,22.7,561.0,954.36,711.94
2018,11,9,13,45,901.0,83.5,1.9,22.6,530.5,938.41,702.86
2018,11,9,14,0,887.0,82.0,1.9,22.5,500.0,918.84,691.6
2018,11,9,14,15,866.5,79.5,1.9,22.25,463.0,888.81,673.68
2018,11,9,14,30,846.0,77.0,1.9,22.0,426.0,855.72,653.54
2018,11,9,14,45,816.0,74.5,1.85,21.8,383.5,811.77,624.9
2018,11,9,15,0,786.0,72.0,1.8,21.6,341.0,765.66,594.18
2018,11,9,15,15,745.0,67.5,1.8,21.6,295.0,706.63,553.23
2018,11,9,15,30,704.0,63.0,1.8,21.6,249.0,654.15,515.59
2018,11,9,15,45,636.5,57.0,1.4,19.7,201.0,573.87,456.29
2018,11,9,16,0,569.0,51.0,1.0,17.8,153.0,495.91,395.58
2018,11,9,16,15,456.5,42.5,1.0,16.95,108.5,388.53,308.16
2018,11,9,16,30,344.0,34.0,1.0,16.1,64.0,288.0,213.52
2018,11,9,16,45,194.5,20.0,1.05,15.2,35.0,128.48,0.0
2018,11,9,17,0,45.0,6.0,1.1,14.3,6.0,5.46,0.0
2018,11,9,17,15,22.5,3.0,1.1,14.05,3.0,0.0,0.0
2018,11,9,17,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,0.85,11.95,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,0.55,11.6,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,0.45,11.55,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,0.35,11.25,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,0.3,11.2,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,0.3,11.15,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,0.3,11.1,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,0.3,10.9,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,0.3,10.8,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,0.3,10.7,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,0.35,10.65,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,0.55,10.1,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,0.65,9.85,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,0.7,9.65,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,0.7,9.35,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,11,10,6,45,76.0,12.0,0.65,9.0,16.5,10.91,0.0
2018,11,10,7,0,152.0,24.0,0.6,9.0,33.0,18.98,3.02
2018,11,10,7,15,278.5,38.0,0.6,9.55,73.0,29.74,20.05
2018,11,10,7,30,405.0,52.0,0.6,10.1,113.0,42.65,32.44
2018,11,10,7,45,475.0,62.0,0.55,10.65,157.0,65.21,40.93
2018,11,10,8,0,545.0,72.0,0.5,11.2,201.0,113.02,68.74
2018,11,10,8,15,596.5,79.5,0.5,11.8,247.0,164.27,107.37
2018,11,10,8,30,648.0,87.0,0.5,12.4,293.0,221.47,154.81
2018,11,10,8,45,679.5,92.5,0.45,13.0,334.0,276.95,202.77
2018,11,10,9,0,711.0,98.0,0.4,13.6,375.0,335.28,252.56
2018,11,10,9,15,734.0,102.5,0.55,14.5,412.0,391.91,300.62
2018,11,10,9,30,757.0,107.0,0.7,15.4,449.0,449.77,348.32
2018,11,10,9,45,772.5,111.0,0.85,16.3,480.5,504.37,392.16
2018,11,10,10,0,788.0,115.0,1.0,17.2,512.0,558.83,434.52
2018,11,10,10,15,800.5,117.0,1.05,17.6,536.5,609.01,472.62
2018,11,10,10,30,813.0,119.0,1.1,18.0,561.0,658.14,508.93
2018,11,10,10,45,820.5,121.0,1.15,18.4,578.5,702.56,540.99
2018,11,10,11,0,828.0,123.0,1.2,18.8,596.0,745.02,570.99
2018,11,10,11,15,833.0,123.5,1.2,19.05,605.5,778.23,593.15
2018,11,10,11,30,838.0,124.0,1.2,19.3,615.0,811.94,614.99
2018,11,10,11,45,839.5,123.5,1.2,19.55,616.5,838.96,632.17
2018,11,10,12,0,841.0,123.0,1.2,19.8,618.0,862.85,647.3
2018,11,10,12,15,823.5,127.5,1.3,19.9,607.5,878.09,658.54
2018,11,10,12,30,806.0,132.0,1.4,20.0,597.0,884.7,664.24
2018,11,10,12,45,779.0,136.5,1.5,20.1,577.0,879.01,661.92
2018,11,10,13,0,752.0,141.0,1.6,20.2,557.0,869.38,657.14
2018,11,10,13,15,739.5,138.5,1.65,20.1,534.5,861.17,653.35
2018,11,10,13,30,727.0,136.0,1.7,20.0,512.0,849.6,647.35
2018,11,10,13,45,708.0,133.0,1.8,19.9,482.5,828.38,635.29
2018,11,10,14,0,689.0,130.0,1.9,19.8,453.0,804.15,621.06
2018,11,10,14,15,664.0,125.5,1.9,19.45,417.5,770.14,599.46
2018,11,10,14,30,639.0,121.0,1.9,19.1,382.0,733.72,575.88
2018,11,10,14,45,604.5,114.0,1.85,18.8,341.5,684.46,542.01
2018,11,10,15,0,570.0,107.0,1.8,18.5,301.0,633.83,506.42
2018,11,10,15,15,525.0,97.5,1.8,18.5,257.5,569.02,458.82
2018,11,10,15,30,480.0,88.0,1.8,18.5,214.0,508.61,412.6
2018,11,10,15,45,416.0,76.0,1.4,16.65,170.0,432.3,352.79
2018,11,10,16,0,352.0,64.0,1.0,14.8,126.0,359.46,293.11
2018,11,10,16,15,265.5,48.5,1.0,14.05,87.0,271.27,218.5
2018,11,10,16,30,179.0,33.0,1.0,13.3,48.0,189.73,139.81
2018,11,10,16,45,99.0,18.5,1.05,12.55,26.0,72.85,0.0
2018,11,10,17,0,19.0,4.0,1.1,11.8,4.0,3.64,0.0
2018,11,10,17,15,9.5,2.0,1.1,11.45,2.0,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.15,8.3,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.05,8.3,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,0.95,8.3,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,0.85,8.1,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,0.75,8.25,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,0.75,8.2,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,1.05,7.6,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,1.15,7.4,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,1.25,7.15,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,11,6,45,67.0,11.5,1.25,6.9,15.0,10.46,0.0
2018,11,11,7,0,134.0,23.0,1.2,7.0,30.0,18.19,0.53
2018,11,11,7,15,259.5,38.0,1.15,7.8,69.5,29.75,20.02
2018,11,11,7,30,385.0,53.0,1.1,8.6,109.0,43.8,33.57
2018,11,11,7,45,465.5,63.5,1.05,9.35,155.0,65.8,42.15
2018,11,11,8,0,546.0,74.0,1.0,10.1,201.0,114.25,70.23
2018,11,11,8,15,597.5,81.5,1.15,10.95,246.5,165.42,108.95
2018,11,11,8,30,649.0,89.0,1.3,11.8,292.0,222.56,156.81
2018,11,11,8,45,687.0,93.5,1.45,12.7,334.5,278.86,206.08
2018,11,11,9,0,725.0,98.0,1.6,13.6,377.0,338.75,258.26
2018,11,11,9,15,747.5,102.5,1.6,14.35,414.5,395.87,307.43
2018,11,11,9,30,770.0,107.0,1.6,15.1,452.0,454.17,355.97
2018,11,11,9,45,784.5,111.5,1.6,15.85,483.5,509.38,400.52
2018,11,11,10,0,799.0,116.0,1.6,16.6,515.0,564.32,443.25
2018,11,11,10,15,813.0,117.5,1.55,17.1,540.0,615.35,481.8
2018,11,11,10,30,827.0,119.0,1.5,17.6,565.0,665.41,518.35
2018,11,11,10,45,837.0,120.0,1.5,18.1,583.0,708.43,549.22
2018,11,11,11,0,847.0,121.0,1.5,18.6,601.0,751.71,579.47
2018,11,11,11,15,851.5,121.0,1.45,18.95,610.5,787.74,602.86
2018,11,11,11,30,856.0,121.0,1.4,19.3,620.0,821.05,623.73
2018,11,11,11,45,857.0,121.5,1.4,19.65,621.5,849.19,641.51
2018,11,11,12,0,858.0,122.0,1.4,20.0,623.0,874.11,657.14
2018,11,11,12,15,858.0,119.5,1.35,20.15,616.0,891.62,667.68
2018,11,11,12,30,858.0,117.0,1.3,20.3,609.0,905.62,676.02
2018,11,11,12,45,859.5,114.0,1.3,20.5,596.5,916.8,683.26
2018,11,11,13,0,861.0,111.0,1.3,20.7,584.0,924.38,688.3
2018,11,11,13,15,843.0,110.0,1.2,20.7,558.0,913.0,680.05
2018,11,11,13,30,825.0,109.0,1.1,20.7,532.0,897.89,669.67
2018,11,11,13,45,816.0,105.0,1.05,20.7,504.0,890.36,665.26
2018,11,11,14,0,807.0,101.0,1.0,20.7,476.0,873.17,654.45
2018,11,11,14,15,751.5,99.5,0.9,20.45,428.0,815.02,616.05
2018,11,11,14,30,696.0,98.0,0.8,20.2,380.0,755.12,576.33
2018,11,11,14,45,697.5,91.5,0.75,20.0,350.0,736.08,564.91
2018,11,11,15,0,699.0,85.0,0.7,19.8,320.0,714.09,550.58
2018,11,11,15,15,655.0,79.0,0.7,19.8,275.5,653.63,508.74
2018,11,11,15,30,611.0,73.0,0.7,19.8,231.0,592.94,465.52
2018,11,11,15,45,546.5,64.0,0.6,18.35,185.0,514.2,408.16
2018,11,11,16,0,482.0,55.0,0.5,16.9,139.0,437.78,348.66
2018,11,11,16,15,381.0,43.5,0.5,16.35,97.0,338.32,267.0
2018,11,11,16,30,280.0,32.0,0.5,15.8,55.0,244.01,174.91
2018,11,11,16,45,157.5,19.0,0.5,15.2,30.0,106.22,0.0
2018,11,11,17,0,35.0,6.0,0.5,14.6,5.0,0.0,0.0
2018,11,11,17,15,17.5,3.0,0.5,14.35,2.5,0.0,0.0
2018,11,11,17,30,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,0.5,13.85,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,0.75,12.75,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,0.85,11.9,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.25,9.4,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,1.45,8.6,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,1.55,7.8,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,1.6,5.75,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,1.65,5.65,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,1.7,5.55,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,1.7,5.75,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,11,12,6,45,79.5,11.0,1.65,6.25,15.0,10.01,0.0
2018,11,12,7,0,159.0,22.0,1.6,6.5,30.0,17.44,0.0
2018,11,12,7,15,275.0,36.0,1.75,7.65,68.0,28.24,18.53
2018,11,12,7,30,391.0,50.0,1.9,8.8,106.0,41.15,31.1
2018,11,12,7,45,470.0,60.0,2.05,9.95,151.0,62.16,39.17
2018,11,12,8,0,549.0,70.0,2.2,11.1,196.0,110.18,66.58
2018,11,12,8,15,602.5,76.5,2.25,11.95,241.0,160.79,104.7
2018,11,12,8,30,656.0,83.0,2.3,12.8,286.0,217.57,152.31
2018,11,12,8,45,695.0,87.5,2.4,13.65,329.0,274.35,202.24
2018,11,12,9,0,734.0,92.0,2.5,14.5,372.0,334.81,255.24
2018,11,12,9,15,764.5,94.5,2.55,15.45,411.0,393.38,305.84
2018,11,12,9,30,795.0,97.0,2.6,16.4,450.0,453.88,356.54
2018,11,12,9,45,820.0,97.0,2.65,17.3,483.0,510.62,402.9
2018,11,12,10,0,845.0,97.0,2.7,18.2,516.0,567.69,448.0
2018,11,12,10,15,858.0,98.5,2.65,18.95,541.5,619.46,487.54
2018,11,12,10,30,871.0,100.0,2.6,19.7,567.0,670.07,524.88
2018,11,12,10,45,880.5,101.0,2.6,20.45,585.0,716.34,558.16
2018,11,12,11,0,890.0,102.0,2.6,21.2,603.0,760.6,588.79
2018,11,12,11,15,895.0,101.5,2.45,21.55,612.5,797.62,612.37
2018,11,12,11,30,900.0,101.0,2.3,21.9,622.0,831.83,633.62
2018,11,12,11,45,902.0,100.5,2.1,22.25,623.5,860.63,650.37
2018,11,12,12,0,904.0,100.0,1.9,22.6,625.0,886.14,664.53
2018,11,12,12,15,903.5,99.5,1.75,22.7,619.0,906.1,675.89
2018,11,12,12,30,903.0,99.0,1.6,22.8,613.0,922.45,684.76
2018,11,12,12,45,899.5,96.5,1.5,22.85,598.0,930.1,688.68
2018,11,12,13,0,896.0,94.0,1.4,22.9,583.0,933.94,690.26
2018,11,12,13,15,886.5,92.0,1.25,22.85,560.0,929.18,685.88
2018,11,12,13,30,877.0,90.0,1.1,22.8,537.0,920.64,679.14
2018,11,12,13,45,864.0,87.5,1.0,22.75,507.5,904.68,668.49
2018,11,12,14,0,851.0,85.0,0.9,22.7,478.0,885.2,655.69
2018,11,12,14,15,830.5,82.5,0.85,22.45,442.0,855.8,637.74
2018,11,12,14,30,810.0,80.0,0.8,22.2,406.0,823.44,617.76
2018,11,12,14,45,781.0,76.0,0.75,21.9,364.5,779.44,589.71
2018,11,12,15,0,752.0,72.0,0.7,21.6,323.0,733.4,559.7
2018,11,12,15,15,709.0,67.5,0.7,21.6,278.0,680.86,524.24
2018,11,12,15,30,666.0,63.0,0.7,21.6,233.0,621.84,482.72
2018,11,12,15,45,601.0,56.5,0.65,19.8,187.0,544.45,428.19
2018,11,12,16,0,536.0,50.0,0.6,18.0,141.0,469.28,371.46
2018,11,12,16,15,428.5,40.0,0.7,17.25,98.5,365.63,287.36
2018,11,12,16,30,321.0,30.0,0.8,16.5,56.0,266.01,187.27
2018,11,12,16,45,181.5,18.0,0.85,15.7,30.5,118.66,0.0
2018,11,12,17,0,42.0,6.0,0.9,14.9,5.0,0.0,0.0
2018,11,12,17,15,21.0,3.0,0.95,14.5,2.5,0.0,0.0
2018,11,12,17,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.15,12.65,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,11,13,6,45,26.0,8.5,1.25,8.7,10.0,7.73,0.0
2018,11,13,7,0,52.0,17.0,1.2,8.8,20.0,13.96,0.0
2018,11,13,7,15,82.0,33.5,1.15,9.25,43.0,26.83,17.0
2018,11,13,7,30,112.0,50.0,1.1,9.7,66.0,39.35,29.36
2018,11,13,7,45,144.0,67.0,1.05,10.1,95.0,57.14,41.04
2018,11,13,8,0,176.0,84.0,1.0,10.5,124.0,85.94,61.36
2018,11,13,8,15,135.5,96.0,1.15,11.2,130.5,103.67,77.5
2018,11,13,8,30,95.0,108.0,1.3,11.9,137.0,115.92,89.91
2018,11,13,8,45,74.5,130.5,1.45,12.55,155.0,135.89,107.78
2018,11,13,9,0,54.0,153.0,1.6,13.2,173.0,155.14,124.44
2018,11,13,9,15,87.0,171.0,1.65,13.8,207.5,188.91,151.72
2018,11,13,9,30,120.0,189.0,1.7,14.4,242.0,231.33,185.96
2018,11,13,9,45,191.0,197.0,1.75,15.0,288.0,282.59,227.09
2018,11,13,10,0,262.0,205.0,1.8,15.6,334.0,347.77,278.89
2018,11,13,10,15,183.0,219.5,1.95,16.45,311.5,323.87,259.14
2018,11,13,10,30,104.0,234.0,2.1,17.3,289.0,290.89,231.81
2018,11,13,10,45,180.5,240.5,2.3,18.15,340.0,364.96,290.61
2018,11,13,11,0,257.0,247.0,2.5,19.0,391.0,447.13,354.08
2018,11,13,11,15,314.0,239.0,2.45,19.4,417.5,493.89,389.82
2018,11,13,11,30,371.0,231.0,2.4,19.8,444.0,543.06,427.07
2018,11,13,11,45,244.0,244.0,2.35,20.15,384.0,469.16,368.47
2018,11,13,12,0,117.0,257.0,2.3,20.5,324.0,373.45,292.85
2018,11,13,12,15,283.5,226.0,2.15,20.35,387.0,500.46,393.95
2018,11,13,12,30,450.0,195.0,2.0,20.2,450.0,634.17,495.24
2018,11,13,12,45,484.5,185.5,1.9,20.05,453.5,662.84,515.95
2018,11,13,13,0,519.0,176.0,1.8,19.9,457.0,689.9,536.21
2018,11,13,13,15,359.0,194.5,1.65,19.6,385.5,555.84,436.2
2018,11,13,13,30,199.0,213.0,1.5,19.3,314.0,421.72,333.59
2018,11,13,13,45,157.0,204.5,1.35,19.0,281.5,376.71,299.54
2018,11,13,14,0,115.0,196.0,1.2,18.7,249.0,331.66,264.37
2018,11,13,14,15,100.5,172.5,1.0,18.35,216.0,291.18,233.31
2018,11,13,14,30,86.0,149.0,0.8,18.0,183.0,234.67,189.16
2018,11,13,14,45,185.0,136.5,0.65,17.65,200.5,319.43,259.65
2018,11,13,15,0,284.0,124.0,0.5,17.3,218.0,399.59,323.26
2018,11,13,15,15,196.0,111.5,0.5,17.3,172.0,309.82,251.24
2018,11,13,15,30,108.0,99.0,0.5,17.3,126.0,210.49,170.78
2018,11,13,15,45,74.0,80.0,0.45,16.45,97.0,160.64,129.84
2018,11,13,16,0,40.0,61.0,0.4,15.6,68.0,100.81,79.43
2018,11,13,16,15,25.5,43.5,0.4,15.3,47.5,70.37,52.8
2018,11,13,16,30,11.0,26.0,0.4,15.0,27.0,38.08,22.05
2018,11,13,16,45,13.0,14.5,0.4,14.75,15.0,20.5,0.0
2018,11,13,17,0,15.0,3.0,0.4,14.5,3.0,0.0,0.0
2018,11,13,17,15,7.5,1.5,0.45,14.3,1.5,0.0,0.0
2018,11,13,17,30,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,0.55,13.85,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,0.6,13.45,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,0.65,13.1,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,0.65,12.9,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,0.6,12.85,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,0.6,12.75,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,0.6,12.45,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,0.65,12.35,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,0.7,11.95,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,0.75,11.3,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.05,9.75,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,11,14,6,45,92.0,10.0,0.9,9.2,14.0,9.1,0.0
2018,11,14,7,0,184.0,20.0,0.9,9.3,28.0,16.99,0.0
2018,11,14,7,15,341.5,30.0,0.9,10.05,68.0,24.77,14.98
2018,11,14,7,30,499.0,40.0,0.9,10.8,108.0,32.41,23.05
2018,11,14,7,45,580.5,46.0,0.9,11.55,153.5,51.18,28.44
2018,11,14,8,0,662.0,52.0,0.9,12.3,199.0,104.82,57.4
2018,11,14,8,15,710.0,56.5,1.0,13.0,244.5,158.84,97.52
2018,11,14,8,30,758.0,61.0,1.1,13.7,290.0,218.14,147.33
2018,11,14,8,45,790.5,64.0,1.2,14.45,332.5,276.79,199.17
2018,11,14,9,0,823.0,67.0,1.3,15.2,375.0,338.15,253.2
2018,11,14,9,15,842.5,70.5,1.2,16.1,412.5,397.45,304.0
2018,11,14,9,30,862.0,74.0,1.1,17.0,450.0,457.37,353.23
2018,11,14,9,45,874.5,76.5,1.05,17.9,481.0,513.16,397.51
2018,11,14,10,0,887.0,79.0,1.0,18.8,512.0,568.23,439.3
2018,11,14,10,15,897.5,80.5,0.95,19.35,536.5,620.06,477.59
2018,11,14,10,30,908.0,82.0,0.9,19.9,561.0,666.95,511.0
2018,11,14,10,45,914.0,82.5,0.8,20.45,577.5,710.75,540.41
2018,11,14,11,0,920.0,83.0,0.7,21.0,594.0,752.19,565.96
2018,11,14,11,15,923.0,83.5,0.65,21.35,603.5,788.85,588.11
2018,11,14,11,30,926.0,84.0,0.6,21.7,613.0,822.56,608.02
2018,11,14,11,45,926.0,84.0,0.55,22.0,614.0,850.2,623.86
2018,11,14,12,0,926.0,84.0,0.5,22.3,615.0,874.44,637.47
2018,11,14,12,15,920.5,85.0,0.55,22.4,607.5,891.72,649.11
2018,11,14,12,30,915.0,86.0,0.6,22.5,600.0,905.28,658.62
2018,11,14,12,45,906.0,86.5,0.65,22.6,585.0,911.45,663.62
2018,11,14,13,0,897.0,87.0,0.7,22.7,570.0,922.48,672.01
2018,11,14,13,15,885.5,86.0,0.8,22.65,547.0,917.21,671.4
2018,11,14,13,30,874.0,85.0,0.9,22.6,524.0,908.19,668.64
2018,11,14,13,45,858.0,83.0,1.0,22.5,494.0,890.29,660.22
2018,11,14,14,0,842.0,81.0,1.1,22.4,464.0,868.95,649.48
2018,11,14,14,15,820.0,79.0,1.15,22.1,428.5,839.16,632.63
2018,11,14,14,30,798.0,77.0,1.2,21.8,393.0,806.5,613.56
2018,11,14,14,45,766.5,73.5,1.25,21.5,352.0,761.47,585.39
2018,11,14,15,0,735.0,70.0,1.3,21.2,311.0,714.57,555.06
2018,11,14,15,15,691.5,65.5,1.3,21.2,267.0,662.21,518.52
2018,11,14,15,30,648.0,61.0,1.3,21.2,223.0,603.65,475.95
2018,11,14,15,45,577.5,54.5,1.1,19.15,177.5,523.25,417.01
2018,11,14,16,0,507.0,48.0,0.9,17.1,132.0,445.58,356.28
2018,11,14,16,15,394.0,38.5,1.0,16.15,91.0,340.56,269.38
2018,11,14,16,30,281.0,29.0,1.1,15.2,50.0,237.19,160.4
2018,11,14,16,45,150.0,15.5,1.15,14.25,26.0,98.33,0.0
2018,11,14,17,0,19.0,2.0,1.2,13.3,2.0,0.0,0.0
2018,11,14,17,15,9.5,1.0,1.2,12.9,1.0,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,1.05,10.8,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,0.95,10.35,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.05,8.8,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.15,8.55,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.25,8.05,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,11,15,6,45,38.5,8.0,1.25,8.1,9.5,7.28,0.0
2018,11,15,7,0,77.0,16.0,1.2,8.2,19.0,14.55,0.0
2018,11,15,7,15,180.5,31.0,1.15,9.0,51.5,24.25,14.33
2018,11,15,7,30,284.0,46.0,1.1,9.8,84.0,35.6,25.9
2018,11,15,7,45,329.5,58.5,1.05,10.6,118.5,53.42,34.98
2018,11,15,8,0,375.0,71.0,1.0,11.4,153.0,91.62,58.05
2018,11,15,8,15,448.5,79.0,1.1,12.15,198.0,135.58,90.04
2018,11,15,8,30,522.0,87.0,1.2,12.9,243.0,190.42,134.38
2018,11,15,8,45,606.0,87.5,1.3,13.65,293.5,247.23,181.75
2018,11,15,9,0,690.0,88.0,1.4,14.4,344.0,312.93,237.09
2018,11,15,9,15,662.5,102.5,1.35,15.2,368.0,358.29,277.46
2018,11,15,9,30,635.0,117.0,1.3,16.0,392.0,399.65,312.87
2018,11,15,9,45,563.0,140.5,1.25,16.75,397.0,420.24,330.78
2018,11,15,10,0,491.0,164.0,1.2,17.5,402.0,436.51,343.82
2018,11,15,10,15,474.5,175.5,1.25,18.15,414.5,465.43,366.19
2018,11,15,10,30,458.0,187.0,1.3,18.8,427.0,491.79,385.81
2018,11,15,10,45,504.0,180.5,1.3,19.45,452.5,539.01,420.95
2018,11,15,11,0,550.0,174.0,1.3,20.1,478.0,587.92,456.47
2018,11,15,11,15,562.0,173.5,1.3,20.4,488.5,619.29,478.85
2018,11,15,11,30,574.0,173.0,1.3,20.7,499.0,649.42,500.19
2018,11,15,11,45,644.5,156.0,1.25,21.05,522.5,713.55,545.48
2018,11,15,12,0,715.0,139.0,1.2,21.4,546.0,772.51,584.82
2018,11,15,12,15,750.0,131.0,1.1,21.5,554.0,810.98,608.93
2018,11,15,12,30,785.0,123.0,1.0,21.6,562.0,847.38,631.47
2018,11,15,12,45,787.5,121.0,0.9,21.7,552.0,860.0,638.01
2018,11,15,13,0,790.0,119.0,0.8,21.8,542.0,869.36,642.7
2018,11,15,13,15,779.5,116.5,0.7,21.8,520.0,863.21,637.58
2018,11,15,13,30,769.0,114.0,0.6,21.8,498.0,853.66,630.54
2018,11,15,13,45,736.0,112.0,0.5,21.75,463.0,821.44,608.86
2018,11,15,14,0,703.0,110.0,0.4,21.7,428.0,786.35,585.58
2018,11,15,14,15,641.5,108.5,0.45,21.45,381.5,724.56,547.02
2018,11,15,14,30,580.0,107.0,0.5,21.2,335.0,661.42,506.65
2018,11,15,14,45,592.0,97.0,0.5,20.95,309.0,649.42,500.55
2018,11,15,15,0,604.0,87.0,0.5,20.7,283.0,634.37,491.32
2018,11,15,15,15,560.5,81.0,0.5,20.7,243.0,577.14,450.82
2018,11,15,15,30,517.0,75.0,0.5,20.7,203.0,519.78,409.13
2018,11,15,15,45,440.5,66.0,0.6,18.85,159.5,435.71,347.81
2018,11,15,16,0,364.0,57.0,0.7,17.0,116.0,356.79,286.31
2018,11,15,16,15,261.0,42.0,0.75,16.3,77.5,258.79,204.18
2018,11,15,16,30,158.0,27.0,0.8,15.6,39.0,161.38,104.51
2018,11,15,16,45,85.0,14.5,0.85,14.9,20.5,60.84,0.0
2018,11,15,17,0,12.0,2.0,0.9,14.2,2.0,0.0,0.0
2018,11,15,17,15,6.0,1.0,0.95,13.9,1.0,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,0.85,11.9,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,0.75,11.55,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,0.7,11.45,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,0.7,11.35,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,0.75,10.7,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,0.85,10.25,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.05,9.6,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,16,6,45,43.5,8.0,1.1,9.25,9.5,7.28,0.0
2018,11,16,7,0,87.0,16.0,1.1,9.3,19.0,14.55,0.0
2018,11,16,7,15,212.0,30.5,1.15,10.0,53.5,23.95,13.66
2018,11,16,7,30,337.0,45.0,1.2,10.7,88.0,37.08,27.02
2018,11,16,7,45,436.0,53.0,1.3,11.4,132.0,52.54,32.79
2018,11,16,8,0,535.0,61.0,1.4,12.1,176.0,97.69,56.83
2018,11,16,8,15,587.5,67.5,1.45,12.75,219.5,146.73,93.03
2018,11,16,8,30,640.0,74.0,1.5,13.4,263.0,201.74,138.76
2018,11,16,8,45,677.0,78.5,1.55,14.05,304.0,256.43,186.75
2018,11,16,9,0,714.0,83.0,1.6,14.7,345.0,314.57,237.72
2018,11,16,9,15,737.0,87.5,1.6,15.55,381.5,370.55,286.12
2018,11,16,9,30,760.0,92.0,1.6,16.4,418.0,427.78,334.0
2018,11,16,9,45,775.5,95.5,1.6,17.3,448.5,481.31,377.4
2018,11,16,10,0,791.0,99.0,1.6,18.2,479.0,534.07,418.63
2018,11,16,10,15,805.0,101.0,1.55,18.8,504.0,584.18,456.66
2018,11,16,10,30,819.0,103.0,1.5,19.4,529.0,633.38,492.72
2018,11,16,10,45,828.0,104.0,1.45,19.95,546.5,677.02,523.74
2018,11,16,11,0,837.0,105.0,1.4,20.5,564.0,718.8,552.52
2018,11,16,11,15,842.0,105.5,1.35,20.95,573.5,754.99,575.87
2018,11,16,11,30,847.0,106.0,1.3,21.4,583.0,788.6,596.76
2018,11,16,11,45,848.5,105.5,1.3,21.8,584.5,815.56,613.65
2018,11,16,12,0,850.0,105.0,1.3,22.2,586.0,839.4,628.46
2018,11,16,12,15,846.0,104.5,1.25,22.35,579.0,855.38,638.01
2018,11,16,12,30,842.0,104.0,1.2,22.5,572.0,867.84,645.37
2018,11,16,12,45,834.0,104.0,1.2,22.65,557.5,873.85,649.32
2018,11,16,13,0,826.0,104.0,1.2,22.8,543.0,876.23,651.11
2018,11,16,13,15,816.5,102.0,1.2,22.75,521.5,871.4,648.84
2018,11,16,13,30,807.0,100.0,1.2,22.7,500.0,863.03,644.44
2018,11,16,13,45,792.5,97.0,1.2,22.65,471.5,845.64,634.16
2018,11,16,14,0,778.0,94.0,1.2,22.6,443.0,831.02,625.88
2018,11,16,14,15,756.5,90.5,1.15,22.35,408.5,800.97,606.9
2018,11,16,14,30,735.0,87.0,1.1,22.1,374.0,768.34,586.09
2018,11,16,14,45,704.5,82.5,1.1,21.8,334.5,724.61,557.89
2018,11,16,15,0,674.0,78.0,1.1,21.5,295.0,679.29,527.84
2018,11,16,15,15,628.5,72.0,1.1,21.5,252.0,619.07,485.34
2018,11,16,15,30,583.0,66.0,1.1,21.5,209.0,558.89,441.28
2018,11,16,15,45,515.0,58.0,0.85,19.5,165.5,480.65,382.87
2018,11,16,16,0,447.0,50.0,0.6,17.5,122.0,405.04,322.42
2018,11,16,16,15,339.0,39.0,0.65,16.7,83.0,304.2,238.46
2018,11,16,16,30,231.0,28.0,0.7,15.9,44.0,202.89,127.4
2018,11,16,16,45,123.0,15.0,0.75,15.15,23.0,82.5,0.0
2018,11,16,17,0,15.0,2.0,0.8,14.4,2.0,0.0,0.0
2018,11,16,17,15,7.5,1.0,0.8,14.1,1.0,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.7,12.65,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.65,12.2,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.55,11.75,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.45,11.55,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.35,11.2,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.3,11.1,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.35,10.9,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.55,10.15,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.65,9.8,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.75,9.25,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,0.75,9.05,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,0.65,8.55,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,0.65,8.05,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,0.7,7.95,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,0.75,7.9,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,11,17,6,45,30.0,7.5,0.8,7.9,8.5,0.0,0.0
2018,11,17,7,0,60.0,15.0,0.8,7.9,17.0,13.64,0.0
2018,11,17,7,15,148.0,30.0,0.9,8.5,46.0,23.5,12.99
2018,11,17,7,30,236.0,45.0,1.0,9.1,75.0,34.82,25.15
2018,11,17,7,45,381.5,53.5,1.1,9.65,124.5,51.25,33.1
2018,11,17,8,0,527.0,62.0,1.2,10.2,174.0,97.12,57.23
2018,11,17,8,15,580.0,69.0,1.25,10.75,217.0,146.06,93.45
2018,11,17,8,30,633.0,76.0,1.3,11.3,260.0,201.06,139.35
2018,11,17,8,45,670.0,80.0,1.4,11.9,300.5,254.8,186.83
2018,11,17,9,0,707.0,84.0,1.5,12.5,341.0,311.97,237.43
2018,11,17,9,15,745.0,85.0,1.55,13.3,380.0,369.67,287.48
2018,11,17,9,30,783.0,86.0,1.6,14.1,419.0,430.46,338.7
2018,11,17,9,45,817.5,83.5,1.65,14.9,453.0,487.68,385.77
2018,11,17,10,0,852.0,81.0,1.7,15.7,487.0,546.3,432.46
2018,11,17,10,15,864.0,82.0,1.75,16.4,511.5,596.69,471.65
2018,11,17,10,30,876.0,83.0,1.8,17.1,536.0,645.81,508.74
2018,11,17,10,45,884.5,83.5,1.9,17.75,553.0,690.54,542.01
2018,11,17,11,0,893.0,84.0,2.0,18.4,570.0,728.39,569.11
2018,11,17,11,15,888.0,86.0,2.0,18.7,576.5,765.34,594.03
2018,11,17,11,30,883.0,88.0,2.0,19.0,583.0,794.15,613.03
2018,11,17,11,45,820.5,104.0,2.0,19.35,564.5,789.71,608.69
2018,11,17,12,0,758.0,120.0,2.0,19.7,546.0,783.17,603.36
2018,11,17,12,15,677.0,140.0,2.05,19.8,517.5,756.39,584.89
2018,11,17,12,30,596.0,160.0,2.1,19.9,489.0,722.85,561.54
2018,11,17,12,45,673.0,138.5,2.1,19.95,501.0,777.07,600.87
2018,11,17,13,0,750.0,117.0,2.1,20.0,513.0,828.44,636.88
2018,11,17,13,15,791.0,103.0,2.1,19.95,506.0,848.27,651.08
2018,11,17,13,30,832.0,89.0,2.1,19.9,499.0,870.6,667.45
2018,11,17,13,45,802.0,89.5,2.05,19.8,466.5,843.69,649.5
2018,11,17,14,0,772.0,90.0,2.0,19.7,434.0,813.62,629.78
2018,11,17,14,15,766.0,84.5,2.0,19.4,403.5,794.49,618.59
2018,11,17,14,30,760.0,79.0,2.0,19.1,373.0,772.29,604.96
2018,11,17,14,45,730.0,75.0,1.95,18.85,333.5,734.88,579.6
2018,11,17,15,0,700.0,71.0,1.9,18.6,294.0,690.26,548.46
2018,11,17,15,15,651.0,66.0,1.9,18.6,250.5,628.17,503.18
2018,11,17,15,30,602.0,61.0,1.9,18.6,207.0,566.32,456.46
2018,11,17,15,45,496.0,55.0,1.5,17.0,159.0,462.85,376.14
2018,11,17,16,0,390.0,49.0,1.1,15.4,111.0,364.43,295.37
2018,11,17,16,15,296.0,37.5,1.1,14.45,75.5,274.77,218.25
2018,11,17,16,30,202.0,26.0,1.1,13.5,40.0,184.62,112.44
2018,11,17,16,45,108.5,14.0,1.1,12.55,21.0,73.39,0.0
2018,11,17,17,0,15.0,2.0,1.1,11.6,2.0,0.0,0.0
2018,11,17,17,15,7.5,1.0,1.05,11.25,1.0,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,0.85,9.4,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,0.75,9.1,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.75,8.95,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.65,8.85,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.6,8.75,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.6,8.65,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.4,8.2,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.35,8.1,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.3,7.9,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.3,7.8,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.3,7.7,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.3,7.6,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.3,7.55,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.3,7.5,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.35,7.45,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.4,7.4,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.45,7.4,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.5,7.4,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.5,7.35,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.55,7.25,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.7,7.15,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.8,7.15,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.8,7.2,0.0,0.0,0.0
