Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,18,6,45,54.0,8.0,0.85,7.2,10.0,0.0,0.0
2018,11,18,7,0,108.0,16.0,0.9,7.2,20.0,14.55,0.0
2018,11,18,7,15,166.0,29.5,1.05,7.7,45.0,23.17,12.27
2018,11,18,7,30,224.0,43.0,1.2,8.2,70.0,33.28,23.81
2018,11,18,7,45,250.5,58.0,1.4,8.65,100.5,49.82,34.09
2018,11,18,8,0,277.0,73.0,1.6,9.1,131.0,83.52,55.81
2018,11,18,8,15,386.5,79.0,1.65,9.75,179.5,124.57,84.36
2018,11,18,8,30,496.0,85.0,1.7,10.4,228.0,180.7,128.54
2018,11,18,8,45,546.5,90.0,1.8,11.0,269.0,230.86,172.06
2018,11,18,9,0,597.0,95.0,1.9,11.6,310.0,286.25,220.47
2018,11,18,9,15,669.5,92.0,2.0,12.5,356.0,346.96,272.25
2018,11,18,9,30,742.0,89.0,2.1,13.4,402.0,414.07,328.44
2018,11,18,9,45,750.5,94.0,2.2,14.3,430.0,464.67,370.84
2018,11,18,10,0,759.0,99.0,2.3,15.2,458.0,514.53,411.29
2018,11,18,10,15,803.5,94.0,2.4,16.0,491.0,572.69,457.18
2018,11,18,10,30,848.0,89.0,2.5,16.8,524.0,633.07,503.5
2018,11,18,10,45,848.5,91.5,2.55,17.55,538.5,673.62,533.52
2018,11,18,11,0,849.0,94.0,2.6,18.3,553.0,711.62,561.02
2018,11,18,11,15,795.0,110.5,2.65,18.75,546.0,722.1,567.41
2018,11,18,11,30,741.0,127.0,2.7,19.2,539.0,730.43,572.4
2018,11,18,11,45,699.5,138.5,2.75,19.7,528.5,734.23,574.14
2018,11,18,12,0,658.0,150.0,2.8,20.2,518.0,733.1,572.48
2018,11,18,12,15,699.5,136.0,2.75,20.3,523.5,769.36,598.19
2018,11,18,12,30,741.0,122.0,2.7,20.4,529.0,803.5,621.94
2018,11,18,12,45,661.5,138.5,2.65,20.55,495.0,765.64,594.57
2018,11,18,13,0,582.0,155.0,2.6,20.7,461.0,715.52,558.87
2018,11,18,13,15,496.5,168.5,2.5,20.6,422.0,661.64,519.23
2018,11,18,13,30,411.0,182.0,2.4,20.5,383.0,604.93,476.65
2018,11,18,13,45,465.5,158.5,2.35,20.45,374.0,626.61,495.36
2018,11,18,14,0,520.0,135.0,2.3,20.4,365.0,644.67,510.71
2018,11,18,14,15,608.0,112.0,2.15,20.1,361.0,696.17,549.19
2018,11,18,14,30,696.0,89.0,2.0,19.8,357.0,735.33,577.91
2018,11,18,14,45,676.0,83.0,1.85,19.5,321.0,699.36,552.13
2018,11,18,15,0,656.0,77.0,1.7,19.2,285.0,661.47,525.08
2018,11,18,15,15,609.5,71.5,1.7,19.2,243.0,601.81,481.43
2018,11,18,15,30,563.0,66.0,1.7,19.2,201.0,542.24,436.34
2018,11,18,15,45,486.5,58.0,1.25,17.45,157.5,458.76,371.02
2018,11,18,16,0,410.0,50.0,0.8,15.7,114.0,378.46,304.58
2018,11,18,16,15,291.5,38.0,0.85,14.9,76.0,271.78,214.3
2018,11,18,16,30,173.0,26.0,0.9,14.1,38.0,166.43,95.8
2018,11,18,16,45,92.5,14.0,0.9,13.25,20.0,64.38,0.0
2018,11,18,17,0,12.0,2.0,0.9,12.4,2.0,0.0,0.0
2018,11,18,17,15,6.0,1.0,0.9,12.05,1.0,0.0,0.0
2018,11,18,17,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.75,10.4,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.6,10.45,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.45,10.45,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.55,10.4,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.65,10.35,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.75,10.1,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.8,9.95,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.85,9.85,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,0.95,9.7,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.15,8.85,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.15,8.55,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,19,6,45,0.0,3.5,1.1,8.8,3.5,0.0,0.0
2018,11,19,7,0,0.0,7.0,1.1,8.9,7.0,6.37,0.0
2018,11,19,7,15,0.0,18.0,1.05,9.45,18.0,15.86,6.1
2018,11,19,7,30,0.0,29.0,1.0,10.0,29.0,25.58,16.81
2018,11,19,7,45,0.0,41.5,0.95,10.55,41.5,36.3,25.52
2018,11,19,8,0,0.0,54.0,0.9,11.1,54.0,47.22,35.17
2018,11,19,8,15,27.0,78.0,1.05,11.55,85.5,71.82,55.16
2018,11,19,8,30,54.0,102.0,1.2,12.0,117.0,100.46,78.45
2018,11,19,8,45,117.0,124.0,1.4,12.45,163.5,142.54,111.98
2018,11,19,9,0,180.0,146.0,1.6,12.9,210.0,191.2,151.54
2018,11,19,9,15,219.5,157.5,1.6,13.25,243.5,232.91,186.06
2018,11,19,9,30,259.0,169.0,1.6,13.6,277.0,275.62,221.27
2018,11,19,9,45,223.0,187.5,1.55,13.95,285.5,287.1,231.27
2018,11,19,10,0,187.0,206.0,1.5,14.3,294.0,299.95,241.66
2018,11,19,10,15,204.0,216.5,1.5,14.65,317.0,331.64,266.93
2018,11,19,10,30,221.0,227.0,1.5,15.0,340.0,364.61,292.76
2018,11,19,10,45,235.0,233.0,1.5,15.35,356.5,391.95,313.92
2018,11,19,11,0,249.0,239.0,1.5,15.7,373.0,430.86,343.55
2018,11,19,11,15,157.5,231.0,1.45,15.85,316.5,355.63,283.88
2018,11,19,11,30,66.0,223.0,1.4,16.0,260.0,272.09,216.83
2018,11,19,11,45,65.0,222.0,1.35,16.15,258.5,273.76,218.4
2018,11,19,12,0,64.0,221.0,1.3,16.3,257.0,275.23,219.43
2018,11,19,12,15,108.5,225.0,1.25,16.35,284.5,335.04,267.36
2018,11,19,12,30,153.0,229.0,1.2,16.4,312.0,382.49,304.86
2018,11,19,12,45,222.5,226.5,1.15,16.45,344.5,444.94,354.06
2018,11,19,13,0,292.0,224.0,1.1,16.5,377.0,524.8,414.82
2018,11,19,13,15,368.0,197.0,1.05,16.5,381.5,563.79,445.39
2018,11,19,13,30,444.0,170.0,1.0,16.5,386.0,619.35,487.59
2018,11,19,13,45,490.5,150.5,0.95,16.45,376.5,638.17,502.39
2018,11,19,14,0,537.0,131.0,0.9,16.4,367.0,653.68,514.67
2018,11,19,14,15,516.5,123.5,0.8,16.15,336.0,623.0,492.64
2018,11,19,14,30,496.0,116.0,0.7,15.9,305.0,590.69,469.7
2018,11,19,14,45,455.5,109.0,0.65,15.65,268.5,541.14,433.73
2018,11,19,15,0,415.0,102.0,0.6,15.4,232.0,491.53,396.83
2018,11,19,15,15,273.5,88.0,0.6,15.4,168.5,354.12,289.38
2018,11,19,15,30,132.0,74.0,0.6,15.4,105.0,206.22,169.18
2018,11,19,15,45,108.5,59.5,0.7,14.85,81.5,154.69,126.84
2018,11,19,16,0,85.0,45.0,0.8,14.3,58.0,118.31,95.22
2018,11,19,16,15,58.5,30.5,0.85,14.0,38.0,80.85,61.51
2018,11,19,16,30,32.0,16.0,0.9,13.7,18.0,40.92,18.45
2018,11,19,16,45,22.5,9.0,0.95,13.45,10.0,20.73,0.0
2018,11,19,17,0,13.0,2.0,1.0,13.2,2.0,0.0,0.0
2018,11,19,17,15,6.5,1.0,1.0,13.05,1.0,0.0,0.0
2018,11,19,17,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.25,7.9,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,11,20,6,45,54.5,6.5,1.25,7.15,8.0,0.0,0.0
2018,11,20,7,0,109.0,13.0,1.2,7.3,16.0,11.82,0.0
2018,11,20,7,15,283.0,23.5,1.3,8.2,51.5,19.37,8.09
2018,11,20,7,30,457.0,34.0,1.4,9.1,87.0,27.67,18.62
2018,11,20,7,45,538.0,40.5,1.5,10.0,129.5,40.29,23.3
2018,11,20,8,0,619.0,47.0,1.6,10.9,172.0,90.39,48.4
2018,11,20,8,15,669.0,51.5,1.65,11.6,215.0,141.22,85.14
2018,11,20,8,30,719.0,56.0,1.7,12.3,258.0,197.59,132.27
2018,11,20,8,45,751.5,60.0,1.75,13.0,299.0,254.18,182.72
2018,11,20,9,0,784.0,64.0,1.8,13.7,340.0,313.57,235.76
2018,11,20,9,15,805.0,67.0,2.0,14.6,376.0,370.18,286.05
2018,11,20,9,30,826.0,70.0,2.2,15.5,412.0,427.65,335.69
2018,11,20,9,45,838.5,73.0,2.45,16.45,442.5,481.65,381.24
2018,11,20,10,0,851.0,76.0,2.7,17.4,473.0,535.05,424.87
2018,11,20,10,15,863.0,77.0,2.75,17.9,497.0,585.15,464.83
2018,11,20,10,30,875.0,78.0,2.8,18.4,521.0,633.99,502.71
2018,11,20,10,45,883.5,78.5,2.9,18.9,538.5,674.47,533.75
2018,11,20,11,0,892.0,79.0,3.0,19.4,556.0,716.27,564.51
2018,11,20,11,15,896.5,79.5,3.05,19.65,565.5,752.9,590.11
2018,11,20,11,30,901.0,80.0,3.1,19.9,575.0,786.83,613.66
2018,11,20,11,45,902.5,79.5,3.15,20.15,576.5,814.34,632.58
2018,11,20,12,0,904.0,79.0,3.2,20.4,578.0,838.65,649.29
2018,11,20,12,15,865.0,88.5,3.2,20.45,562.0,845.34,653.88
2018,11,20,12,30,826.0,98.0,3.2,20.5,546.0,840.12,650.35
2018,11,20,12,45,772.5,108.5,3.2,20.6,519.0,823.77,639.06
2018,11,20,13,0,719.0,119.0,3.2,20.7,492.0,799.2,622.07
2018,11,20,13,15,712.0,115.0,3.2,20.55,472.0,794.25,619.86
2018,11,20,13,30,705.0,111.0,3.2,20.4,452.0,786.17,615.37
2018,11,20,13,45,696.5,102.5,3.15,20.25,423.5,768.17,603.56
2018,11,20,14,0,688.0,94.0,3.1,20.1,395.0,747.08,589.59
2018,11,20,14,15,671.5,91.0,2.95,19.85,365.5,723.33,573.36
2018,11,20,14,30,655.0,88.0,2.8,19.6,336.0,697.18,555.22
2018,11,20,14,45,632.5,81.5,2.7,19.3,300.5,659.44,528.5
2018,11,20,15,0,610.0,75.0,2.6,19.0,265.0,620.06,499.98
2018,11,20,15,15,543.0,69.5,2.6,19.0,220.5,545.9,443.76
2018,11,20,15,30,476.0,64.0,2.6,19.0,176.0,473.23,386.94
2018,11,20,15,45,400.5,56.5,1.85,17.6,137.0,394.26,322.19
2018,11,20,16,0,325.0,49.0,1.1,16.2,98.0,317.53,256.87
2018,11,20,16,15,245.5,36.0,1.05,15.6,66.0,239.65,188.07
2018,11,20,16,30,166.0,23.0,1.0,15.0,34.0,155.58,78.98
2018,11,20,16,45,92.0,13.0,0.95,14.4,18.0,63.08,0.0
2018,11,20,17,0,18.0,3.0,0.9,13.8,2.0,0.0,0.0
2018,11,20,17,15,9.0,1.5,0.85,13.7,1.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,0.85,12.7,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.45,10.7,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.55,10.7,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,1.65,10.9,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,1.95,11.05,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,2.25,11.2,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,2.45,11.4,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,11,21,6,45,0.0,1.5,2.6,11.6,1.5,0.0,0.0
2018,11,21,7,0,0.0,3.0,2.7,11.7,3.0,2.73,0.0
2018,11,21,7,15,0.0,6.0,2.9,12.05,6.0,5.26,0.0
2018,11,21,7,30,0.0,9.0,3.1,12.4,9.0,7.9,1.16
2018,11,21,7,45,0.0,11.5,3.35,12.75,11.5,10.09,2.92
2018,11,21,8,0,0.0,14.0,3.6,13.1,14.0,12.3,4.91
2018,11,21,8,15,0.0,13.5,3.75,13.35,13.5,11.86,4.57
2018,11,21,8,30,0.0,13.0,3.9,13.6,13.0,11.42,4.21
2018,11,21,8,45,0.0,32.0,4.05,13.85,32.0,28.18,18.63
2018,11,21,9,0,0.0,51.0,4.2,14.1,51.0,45.01,32.96
2018,11,21,9,15,0.0,52.0,4.35,14.4,52.0,45.9,33.6
2018,11,21,9,30,0.0,53.0,4.5,14.7,53.0,46.79,34.24
2018,11,21,9,45,0.0,80.0,4.7,15.0,80.0,70.79,54.38
2018,11,21,10,0,0.0,107.0,4.9,15.3,107.0,95.37,74.78
2018,11,21,10,15,7.5,142.5,5.05,15.5,146.5,132.74,105.74
2018,11,21,10,30,15.0,178.0,5.2,15.7,186.0,171.85,137.86
2018,11,21,10,45,34.0,199.0,5.35,15.95,217.0,214.43,172.8
2018,11,21,11,0,53.0,220.0,5.5,16.2,248.0,252.41,203.8
2018,11,21,11,15,47.0,212.0,5.55,16.25,237.0,242.8,195.82
2018,11,21,11,30,41.0,204.0,5.6,16.3,226.0,232.52,187.36
2018,11,21,11,45,40.5,198.0,5.65,16.35,220.0,228.15,183.87
2018,11,21,12,0,40.0,192.0,5.7,16.4,214.0,223.56,180.21
2018,11,21,12,15,51.5,185.5,5.7,16.3,213.5,228.21,184.63
2018,11,21,12,30,63.0,179.0,5.7,16.2,213.0,233.07,189.27
2018,11,21,12,45,36.5,146.0,5.7,16.1,165.5,175.75,141.82
2018,11,21,13,0,10.0,113.0,5.7,16.0,118.0,110.84,87.47
2018,11,21,13,15,25.5,125.0,5.65,15.9,137.5,145.61,117.15
2018,11,21,13,30,41.0,137.0,5.6,15.8,157.0,173.86,141.32
2018,11,21,13,45,27.5,122.5,5.5,15.7,135.5,146.77,118.62
2018,11,21,14,0,14.0,108.0,5.4,15.6,114.0,111.26,88.74
2018,11,21,14,15,22.0,106.5,5.25,15.45,115.0,126.08,101.75
2018,11,21,14,30,30.0,105.0,5.1,15.3,116.0,132.63,107.8
2018,11,21,14,45,138.0,108.0,4.9,15.15,151.5,242.01,203.08
2018,11,21,15,0,246.0,111.0,4.7,15.0,187.0,349.82,294.52
2018,11,21,15,15,243.0,94.5,4.7,15.0,160.5,322.19,271.5
2018,11,21,15,30,240.0,78.0,4.7,15.0,134.0,293.55,247.25
2018,11,21,15,45,194.5,65.0,3.85,14.55,104.0,239.16,199.67
2018,11,21,16,0,149.0,52.0,3.0,14.1,74.0,187.68,153.8
2018,11,21,16,15,116.5,37.0,2.7,13.7,50.5,144.24,113.14
2018,11,21,16,30,84.0,22.0,2.4,13.3,27.0,92.91,42.25
2018,11,21,16,45,49.0,12.0,2.1,12.95,14.0,38.19,0.0
2018,11,21,17,0,14.0,2.0,1.8,12.6,1.0,0.0,0.0
2018,11,21,17,15,7.0,1.0,1.8,12.45,0.5,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.95,11.65,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.75,11.15,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.7,10.85,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.15,9.9,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,11,22,6,45,45.0,4.5,1.05,8.9,5.5,0.0,0.0
2018,11,22,7,0,90.0,9.0,1.0,9.0,11.0,8.19,0.0
2018,11,22,7,15,255.0,20.5,1.15,9.7,44.5,16.75,4.53
2018,11,22,7,30,420.0,32.0,1.3,10.4,78.0,26.02,16.89
2018,11,22,7,45,430.5,34.0,1.4,11.05,100.0,31.44,17.8
2018,11,22,8,0,441.0,36.0,1.5,11.7,122.0,63.03,32.06
2018,11,22,8,15,220.5,39.5,1.55,12.05,82.5,65.1,40.52
2018,11,22,8,30,0.0,43.0,1.6,12.4,43.0,37.92,27.17
2018,11,22,8,45,30.0,72.5,1.65,12.75,83.0,72.49,55.74
2018,11,22,9,0,60.0,102.0,1.7,13.1,123.0,110.48,87.24
2018,11,22,9,15,68.0,126.5,1.75,13.5,152.5,139.96,111.96
2018,11,22,9,30,76.0,151.0,1.8,13.9,182.0,170.92,137.63
2018,11,22,9,45,154.0,168.0,1.85,14.25,237.0,234.57,189.63
2018,11,22,10,0,232.0,185.0,1.9,14.6,292.0,308.51,249.42
2018,11,22,10,15,319.0,184.5,2.0,14.9,339.5,371.22,300.02
2018,11,22,10,30,406.0,184.0,2.1,15.2,387.0,450.4,362.83
2018,11,22,10,45,555.5,153.0,2.2,15.55,440.5,536.61,431.17
2018,11,22,11,0,705.0,122.0,2.3,15.9,494.0,637.63,509.24
2018,11,22,11,15,802.0,98.0,2.4,16.05,528.0,706.65,561.66
2018,11,22,11,30,899.0,74.0,2.5,16.2,562.0,774.43,610.45
2018,11,22,11,45,637.5,123.5,2.6,16.4,470.0,662.79,528.14
2018,11,22,12,0,376.0,173.0,2.7,16.6,378.0,517.76,415.72
2018,11,22,12,15,334.0,162.5,2.75,16.6,343.5,482.0,389.21
2018,11,22,12,30,292.0,152.0,2.8,16.6,309.0,425.16,345.65
2018,11,22,12,45,206.5,185.0,2.9,16.65,294.5,396.97,321.56
2018,11,22,13,0,121.0,218.0,3.0,16.7,280.0,351.0,283.15
2018,11,22,13,15,281.5,184.0,3.05,16.6,321.0,470.41,382.25
2018,11,22,13,30,442.0,150.0,3.1,16.5,362.0,591.42,479.43
2018,11,22,13,45,537.0,125.0,3.15,16.4,367.5,652.87,528.04
2018,11,22,14,0,632.0,100.0,3.2,16.3,373.0,703.77,567.39
2018,11,22,14,15,730.0,78.5,3.25,16.05,370.0,749.99,603.46
2018,11,22,14,30,828.0,57.0,3.3,15.8,367.0,787.05,632.65
2018,11,22,14,45,799.5,54.5,3.3,15.55,328.0,754.69,609.97
2018,11,22,15,0,771.0,52.0,3.3,15.3,289.0,712.09,579.42
2018,11,22,15,15,729.5,48.5,3.3,15.3,246.5,656.48,537.35
2018,11,22,15,30,688.0,45.0,3.3,15.3,204.0,600.44,493.31
2018,11,22,15,45,621.5,40.5,2.8,14.25,161.0,525.25,432.4
2018,11,22,16,0,555.0,36.0,2.3,13.2,118.0,452.07,370.14
2018,11,22,16,15,428.5,29.0,2.05,12.4,79.0,349.52,277.3
2018,11,22,16,30,302.0,22.0,1.8,11.6,40.0,234.53,105.37
2018,11,22,16,45,151.0,11.0,1.5,10.85,20.0,94.0,0.0
2018,11,22,17,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,22,17,15,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,1.15,9.35,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,1.05,9.1,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,1.55,9.3,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,1.65,9.55,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,1.75,9.85,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,1.85,10.35,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,1.85,10.6,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.75,10.85,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.25,11.05,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,23,6,45,2.5,1.0,1.05,11.15,1.0,0.0,0.0
2018,11,23,7,0,5.0,2.0,1.0,11.2,2.0,1.82,0.0
2018,11,23,7,15,2.5,5.0,1.05,11.55,5.0,4.47,0.0
2018,11,23,7,30,0.0,8.0,1.1,11.9,8.0,7.02,0.37
2018,11,23,7,45,0.0,10.5,1.15,12.25,10.5,9.21,2.54
2018,11,23,8,0,0.0,13.0,1.2,12.6,13.0,11.41,4.18
2018,11,23,8,15,0.0,19.0,1.4,12.85,19.0,16.7,8.8
2018,11,23,8,30,0.0,25.0,1.6,13.1,25.0,22.0,13.39
2018,11,23,8,45,0.0,39.0,1.75,13.35,39.0,34.37,24.03
2018,11,23,9,0,0.0,53.0,1.9,13.6,53.0,46.78,34.59
2018,11,23,9,15,0.0,68.5,2.1,13.9,68.5,60.55,46.19
2018,11,23,9,30,0.0,84.0,2.3,14.2,84.0,74.43,57.75
2018,11,23,9,45,0.0,87.5,2.45,14.5,87.5,77.59,60.21
2018,11,23,10,0,0.0,91.0,2.6,14.8,91.0,80.76,62.67
2018,11,23,10,15,1.0,111.0,2.8,15.0,111.5,99.71,78.33
2018,11,23,10,30,2.0,131.0,3.0,15.2,132.0,119.11,94.24
2018,11,23,10,45,1.0,122.5,3.2,15.35,123.0,110.64,87.04
2018,11,23,11,0,0.0,114.0,3.4,15.5,114.0,102.08,79.82
2018,11,23,11,15,0.0,94.0,3.45,15.55,94.0,83.47,64.32
2018,11,23,11,30,0.0,74.0,3.5,15.6,74.0,65.49,49.33
2018,11,23,11,45,0.0,75.0,3.6,15.6,75.0,66.38,50.07
2018,11,23,12,0,0.0,76.0,3.7,15.6,76.0,67.27,50.81
2018,11,23,12,15,1.0,99.0,3.7,15.6,99.5,89.07,69.0
2018,11,23,12,30,2.0,122.0,3.7,15.6,123.0,112.17,88.19
2018,11,23,12,45,2.0,124.0,3.7,15.6,125.0,114.45,90.11
2018,11,23,13,0,2.0,126.0,3.7,15.6,127.0,116.84,92.19
2018,11,23,13,15,1.5,110.5,3.7,15.55,111.0,101.35,79.47
2018,11,23,13,30,1.0,95.0,3.7,15.5,95.0,85.94,66.76
2018,11,23,13,45,1.5,90.5,3.65,15.45,91.0,82.24,63.84
2018,11,23,14,0,2.0,86.0,3.6,15.4,87.0,78.56,60.92
2018,11,23,14,15,1.0,56.5,3.5,15.3,57.0,50.75,37.56
2018,11,23,14,30,0.0,27.0,3.4,15.2,27.0,23.78,14.68
2018,11,23,14,45,0.0,34.0,3.3,15.05,34.0,29.95,20.02
2018,11,23,15,0,0.0,41.0,3.2,14.9,41.0,36.14,25.35
2018,11,23,15,15,0.0,38.5,3.2,14.9,38.5,33.93,23.45
2018,11,23,15,30,0.0,36.0,3.2,14.9,36.0,31.72,21.5
2018,11,23,15,45,0.0,28.0,2.4,14.3,28.0,24.65,15.38
2018,11,23,16,0,0.0,20.0,1.6,13.7,20.0,17.59,9.2
2018,11,23,16,15,0.0,13.5,1.45,13.3,13.5,11.86,4.0
2018,11,23,16,30,0.0,7.0,1.3,12.9,7.0,6.14,0.0
2018,11,23,16,45,0.0,3.5,1.15,12.5,3.5,3.18,0.0
2018,11,23,17,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,23,17,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,1.05,11.75,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,24,6,45,12.0,2.0,1.05,11.4,2.0,0.0,0.0
2018,11,24,7,0,24.0,4.0,1.0,11.5,4.0,3.64,0.0
2018,11,24,7,15,105.0,10.0,1.2,12.0,19.5,7.56,0.0
2018,11,24,7,30,186.0,16.0,1.4,12.5,35.0,12.0,4.57
2018,11,24,7,45,148.0,19.0,1.65,12.95,39.0,15.03,7.64
2018,11,24,8,0,110.0,22.0,1.9,13.4,43.0,26.27,12.86
2018,11,24,8,15,127.5,28.5,2.1,13.75,58.5,42.38,25.04
2018,11,24,8,30,145.0,35.0,2.3,14.1,74.0,60.73,40.33
2018,11,24,8,45,72.5,48.0,2.5,14.4,67.5,62.29,45.21
2018,11,24,9,0,0.0,61.0,2.7,14.7,61.0,53.89,40.46
2018,11,24,9,15,0.5,78.0,2.8,15.0,78.0,69.22,53.3
2018,11,24,9,30,1.0,95.0,2.9,15.3,95.0,84.79,66.21
2018,11,24,9,45,0.5,109.0,3.05,15.65,109.0,97.43,76.54
2018,11,24,10,0,0.0,123.0,3.2,16.0,123.0,110.22,86.9
2018,11,24,10,15,17.5,129.5,3.25,16.3,138.0,126.23,100.11
2018,11,24,10,30,35.0,136.0,3.3,16.6,153.0,148.95,118.92
2018,11,24,10,45,72.5,145.0,3.35,16.85,182.0,192.77,155.3
2018,11,24,11,0,110.0,154.0,3.4,17.1,211.0,232.05,187.78
2018,11,24,11,15,94.5,165.5,3.45,17.25,215.0,238.47,192.45
2018,11,24,11,30,79.0,177.0,3.5,17.4,219.0,232.32,187.06
2018,11,24,11,45,92.5,166.0,3.55,17.55,215.5,246.4,198.84
2018,11,24,12,0,106.0,155.0,3.6,17.7,212.0,249.04,201.5
2018,11,24,12,15,55.5,151.5,3.6,17.65,181.5,194.44,156.14
2018,11,24,12,30,5.0,148.0,3.6,17.6,151.0,140.57,110.71
2018,11,24,12,45,3.5,134.0,3.6,17.55,136.0,125.74,98.73
2018,11,24,13,0,2.0,120.0,3.6,17.5,121.0,110.89,86.63
2018,11,24,13,15,2.0,123.0,3.6,17.4,124.0,114.37,89.66
2018,11,24,13,30,2.0,126.0,3.6,17.3,127.0,118.11,92.9
2018,11,24,13,45,15.5,109.0,3.55,17.2,115.5,113.07,89.55
2018,11,24,14,0,29.0,92.0,3.5,17.1,104.0,114.92,91.91
2018,11,24,14,15,84.5,82.5,3.45,16.85,114.5,164.11,135.19
2018,11,24,14,30,140.0,73.0,3.4,16.6,125.0,212.19,177.1
2018,11,24,14,45,101.0,79.0,3.35,16.4,114.5,173.71,144.14
2018,11,24,15,0,62.0,85.0,3.3,16.2,104.0,150.67,123.73
2018,11,24,15,15,183.0,71.0,3.3,16.2,115.0,241.13,202.32
2018,11,24,15,30,304.0,57.0,3.3,16.2,126.0,326.77,273.86
2018,11,24,15,45,322.0,48.0,2.8,15.3,107.0,319.84,266.43
2018,11,24,16,0,340.0,39.0,2.3,14.4,88.0,316.92,260.2
2018,11,24,16,15,214.0,27.0,2.05,13.65,54.0,209.51,164.57
2018,11,24,16,30,88.0,15.0,1.8,12.9,20.0,91.38,30.11
2018,11,24,16,45,44.0,7.5,1.55,12.15,10.0,31.27,0.0
2018,11,24,17,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,24,17,15,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,0.95,8.9,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,0.95,8.95,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,1.15,8.85,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,1.25,8.8,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,1.35,8.75,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,1.45,8.55,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,1.45,8.2,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,1.35,7.7,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,1.15,7.4,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,11,25,6,45,46.0,5.0,1.2,7.55,5.5,0.0,0.0
2018,11,25,7,0,92.0,10.0,1.2,7.6,11.0,9.1,0.0
2018,11,25,7,15,245.0,21.0,1.2,8.1,41.5,17.57,0.41
2018,11,25,7,30,398.0,32.0,1.2,8.6,72.0,26.38,16.97
2018,11,25,7,45,488.5,39.0,1.2,9.05,112.5,33.88,24.63
2018,11,25,8,0,579.0,46.0,1.2,9.5,153.0,78.79,41.54
2018,11,25,8,15,636.5,50.5,1.15,10.05,195.5,129.79,77.37
2018,11,25,8,30,694.0,55.0,1.1,10.6,238.0,184.92,122.61
2018,11,25,8,45,732.0,58.0,1.05,11.15,278.5,239.89,171.26
2018,11,25,9,0,770.0,61.0,1.0,11.7,319.0,298.28,223.22
2018,11,25,9,15,798.0,62.5,1.0,12.4,355.5,354.67,273.02
2018,11,25,9,30,826.0,64.0,1.0,13.1,392.0,412.63,322.67
2018,11,25,9,45,847.0,64.5,1.0,13.75,423.5,466.29,367.49
2018,11,25,10,0,868.0,65.0,1.0,14.4,455.0,520.76,411.31
2018,11,25,10,15,879.5,66.5,0.9,14.9,479.5,570.86,449.71
2018,11,25,10,30,891.0,68.0,0.8,15.4,504.0,619.68,485.54
2018,11,25,10,45,898.5,68.5,0.75,15.9,521.0,663.26,516.76
2018,11,25,11,0,906.0,69.0,0.7,16.4,538.0,704.71,545.06
2018,11,25,11,15,909.5,69.5,0.75,16.75,548.0,740.97,569.38
2018,11,25,11,30,913.0,70.0,0.8,17.1,558.0,774.45,591.69
2018,11,25,11,45,913.0,70.0,0.85,17.45,559.5,801.66,609.67
2018,11,25,12,0,913.0,70.0,0.9,17.8,561.0,825.61,625.53
2018,11,25,12,15,912.0,69.0,1.05,18.0,555.0,844.14,639.72
2018,11,25,12,30,911.0,68.0,1.2,18.2,549.0,859.16,651.67
2018,11,25,12,45,907.0,67.0,1.35,18.4,536.0,868.07,659.58
2018,11,25,13,0,903.0,66.0,1.5,18.6,523.0,873.33,665.16
2018,11,25,13,15,894.0,65.0,1.65,18.6,502.0,870.61,665.88
2018,11,25,13,30,885.0,64.0,1.8,18.6,481.0,864.29,664.23
2018,11,25,13,45,871.0,63.0,1.9,18.55,453.5,850.14,656.75
2018,11,25,14,0,857.0,62.0,2.0,18.5,426.0,832.71,646.99
2018,11,25,14,15,837.5,60.0,2.0,18.3,392.5,806.13,630.1
2018,11,25,14,30,818.0,58.0,2.0,18.1,359.0,785.03,616.98
2018,11,25,14,45,789.5,55.5,2.05,17.9,320.5,744.88,590.08
2018,11,25,15,0,761.0,53.0,2.1,17.7,282.0,702.82,561.06
2018,11,25,15,15,718.5,49.5,2.1,17.7,240.5,647.04,519.88
2018,11,25,15,30,676.0,46.0,2.1,17.7,199.0,590.83,476.72
2018,11,25,15,45,609.5,41.0,1.6,16.35,156.5,515.67,416.74
2018,11,25,16,0,543.0,36.0,1.1,15.0,114.0,442.49,355.2
2018,11,25,16,15,415.5,29.0,1.1,14.25,76.0,340.72,264.1
2018,11,25,16,30,288.0,22.0,1.1,13.5,38.0,223.39,70.49
2018,11,25,16,45,144.0,11.0,1.1,12.8,19.0,89.96,0.0
2018,11,25,17,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,0.85,9.75,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,0.75,8.8,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,0.75,8.35,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,0.85,7.7,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,0.9,7.55,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,0.8,7.45,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,0.8,7.35,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,0.8,7.35,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,11,26,6,45,16.5,3.5,0.8,7.4,3.5,0.0,0.0
2018,11,26,7,0,33.0,7.0,0.8,7.4,7.0,6.37,0.0
2018,11,26,7,15,134.5,21.0,0.95,8.2,32.5,16.61,0.0
2018,11,26,7,30,236.0,35.0,1.1,9.0,58.0,27.4,17.64
2018,11,26,7,45,424.0,37.5,1.25,9.8,104.5,31.28,22.19
2018,11,26,8,0,612.0,40.0,1.4,10.6,151.0,76.49,38.54
2018,11,26,8,15,626.5,48.0,1.5,11.3,187.0,124.89,73.37
2018,11,26,8,30,641.0,56.0,1.6,12.0,223.0,173.03,114.39
2018,11,26,8,45,622.0,69.0,1.7,12.65,252.5,220.87,158.94
2018,11,26,9,0,603.0,82.0,1.8,13.3,282.0,266.01,201.21
2018,11,26,9,15,622.5,88.0,1.8,14.15,314.5,315.26,244.7
2018,11,26,9,30,642.0,94.0,1.8,15.0,347.0,365.65,287.96
2018,11,26,9,45,668.0,97.0,1.85,15.9,378.5,416.89,330.61
2018,11,26,10,0,694.0,100.0,1.9,16.8,410.0,469.29,372.88
2018,11,26,10,15,724.5,98.5,1.85,17.25,437.0,520.29,413.22
2018,11,26,10,30,755.0,97.0,1.8,17.7,464.0,571.97,452.93
2018,11,26,10,45,609.0,140.5,1.7,18.2,443.5,558.35,440.78
2018,11,26,11,0,463.0,184.0,1.6,18.7,423.0,526.23,414.46
2018,11,26,11,15,444.5,193.0,1.6,19.0,425.5,542.61,426.59
2018,11,26,11,30,426.0,202.0,1.6,19.3,428.0,556.35,436.15
2018,11,26,11,45,496.0,183.0,1.6,19.55,447.5,606.28,474.07
2018,11,26,12,0,566.0,164.0,1.6,19.8,467.0,656.99,511.79
2018,11,26,12,15,544.5,168.5,1.5,19.85,457.5,659.54,512.42
2018,11,26,12,30,523.0,173.0,1.4,19.9,448.0,659.19,511.37
2018,11,26,12,45,470.0,181.5,1.35,20.0,424.0,633.79,492.14
2018,11,26,13,0,417.0,190.0,1.3,20.1,400.0,605.22,470.73
2018,11,26,13,15,398.0,183.0,1.2,20.05,377.0,585.93,456.9
2018,11,26,13,30,379.0,176.0,1.1,20.0,354.0,547.59,429.43
2018,11,26,13,45,540.5,131.5,1.0,19.95,369.0,652.84,509.02
2018,11,26,14,0,702.0,87.0,0.9,19.9,384.0,743.7,571.84
2018,11,26,14,15,685.5,83.0,0.85,19.7,354.0,719.01,554.31
2018,11,26,14,30,669.0,79.0,0.8,19.5,324.0,691.91,536.35
2018,11,26,14,45,465.5,91.0,0.75,19.3,253.0,521.82,414.02
2018,11,26,15,0,262.0,103.0,0.7,19.1,182.0,350.89,283.12
2018,11,26,15,15,160.0,70.0,0.7,19.1,116.0,221.87,180.87
2018,11,26,15,30,58.0,37.0,0.7,19.1,50.0,85.69,67.72
2018,11,26,15,45,49.5,30.0,0.65,17.7,39.5,70.29,54.76
2018,11,26,16,0,41.0,23.0,0.6,16.3,29.0,55.28,41.48
2018,11,26,16,15,29.5,16.0,0.65,15.7,19.5,38.81,26.05
2018,11,26,16,30,18.0,9.0,0.7,15.1,10.0,21.37,0.78
2018,11,26,16,45,9.0,4.5,0.75,14.5,5.0,9.09,0.0
2018,11,26,17,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,0.85,13.15,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,0.85,12.8,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.3,12.45,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.3,12.4,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.25,12.3,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.2,12.2,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.35,11.9,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,0.95,9.95,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,0.75,9.8,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,0.75,9.3,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,0.85,8.9,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,0.85,8.9,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,11,27,6,45,9.0,2.0,0.8,9.1,2.0,0.0,0.0
2018,11,27,7,0,18.0,4.0,0.8,9.2,4.0,3.64,0.0
2018,11,27,7,15,9.0,12.0,0.85,9.6,12.0,10.77,0.0
2018,11,27,7,30,0.0,20.0,0.9,10.0,20.0,17.61,9.16
2018,11,27,7,45,0.0,30.0,0.95,10.4,30.0,26.45,17.84
2018,11,27,8,0,0.0,40.0,1.0,10.8,40.0,35.3,24.78
2018,11,27,8,15,0.0,53.0,1.05,11.2,53.0,46.64,34.74
2018,11,27,8,30,0.0,66.0,1.1,11.6,66.0,58.11,44.66
2018,11,27,8,45,3.5,87.0,1.15,12.05,88.0,77.58,61.13
2018,11,27,9,0,7.0,108.0,1.2,12.5,110.0,97.82,78.04
2018,11,27,9,15,7.0,120.0,1.25,13.05,122.5,109.42,87.53
2018,11,27,9,30,7.0,132.0,1.3,13.6,135.0,121.11,96.98
2018,11,27,9,45,51.5,157.0,1.35,14.1,180.0,169.99,137.0
2018,11,27,10,0,96.0,182.0,1.4,14.6,225.0,220.9,178.31
2018,11,27,10,15,94.0,196.5,1.45,14.9,240.0,240.21,193.64
2018,11,27,10,30,92.0,211.0,1.5,15.2,255.0,259.54,208.89
2018,11,27,10,45,111.5,221.0,1.5,15.45,276.5,287.89,231.51
2018,11,27,11,0,131.0,231.0,1.5,15.7,298.0,328.23,263.22
2018,11,27,11,15,142.0,236.5,1.5,15.75,310.5,349.43,279.82
2018,11,27,11,30,153.0,242.0,1.5,15.8,323.0,371.13,296.83
2018,11,27,11,45,142.5,240.5,1.5,15.9,316.0,368.55,294.54
2018,11,27,12,0,132.0,239.0,1.5,16.0,309.0,364.94,291.58
2018,11,27,12,15,149.5,238.5,1.5,16.0,317.0,384.6,307.5
2018,11,27,12,30,167.0,238.0,1.5,16.0,325.0,404.55,323.49
2018,11,27,12,45,146.0,230.5,1.45,16.0,305.5,383.22,306.65
2018,11,27,13,0,125.0,223.0,1.4,16.0,286.0,360.82,289.16
2018,11,27,13,15,97.0,205.5,1.35,15.9,253.0,303.01,243.97
2018,11,27,13,30,69.0,188.0,1.3,15.8,220.0,260.18,209.94
2018,11,27,13,45,65.5,178.5,1.3,15.75,207.5,248.45,201.11
2018,11,27,14,0,62.0,169.0,1.3,15.7,195.0,236.68,192.04
2018,11,27,14,15,65.5,158.5,1.2,15.5,184.0,229.59,186.95
2018,11,27,14,30,69.0,148.0,1.1,15.3,173.0,222.48,181.74
2018,11,27,14,45,68.5,133.0,1.0,15.15,155.5,205.66,168.4
2018,11,27,15,0,68.0,118.0,0.9,15.0,138.0,188.71,154.77
2018,11,27,15,15,36.0,96.5,0.9,15.0,107.0,137.39,111.44
2018,11,27,15,30,4.0,75.0,0.9,15.0,76.0,78.48,61.07
2018,11,27,15,45,2.0,59.0,0.8,14.2,59.5,60.77,45.97
2018,11,27,16,0,0.0,43.0,0.7,13.4,43.0,42.75,30.3
2018,11,27,16,15,2.5,28.5,0.75,13.1,28.5,29.2,17.9
2018,11,27,16,30,5.0,14.0,0.8,12.8,14.0,15.93,0.0
2018,11,27,16,45,2.5,7.0,0.85,12.55,7.0,7.75,0.0
2018,11,27,17,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,0.85,12.2,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,0.75,12.25,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,0.65,12.3,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,0.5,12.35,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,0.35,12.4,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,0.3,12.4,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,0.35,12.3,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,0.45,12.1,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,0.55,11.7,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,0.65,11.55,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,0.75,11.45,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.85,11.35,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,28,6,45,0.0,0.5,0.75,11.45,0.5,0.0,0.0
2018,11,28,7,0,0.0,1.0,0.7,11.5,1.0,0.91,0.0
2018,11,28,7,15,0.0,3.0,0.8,11.75,3.0,2.63,0.0
2018,11,28,7,30,0.0,5.0,0.9,12.0,5.0,4.38,0.0
2018,11,28,7,45,0.0,6.5,0.95,12.25,6.5,5.7,0.0
2018,11,28,8,0,0.0,8.0,1.0,12.5,8.0,7.02,0.37
2018,11,28,8,15,0.0,9.5,1.0,12.6,9.5,8.34,1.56
2018,11,28,8,30,0.0,11.0,1.0,12.7,11.0,9.66,2.73
2018,11,28,8,45,0.0,17.0,1.05,12.75,17.0,14.94,7.33
2018,11,28,9,0,0.0,23.0,1.1,12.8,23.0,20.24,11.9
2018,11,28,9,15,0.0,20.5,1.15,12.9,20.5,18.04,9.96
2018,11,28,9,30,0.0,18.0,1.2,13.0,18.0,15.84,8.03
