Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,18,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.25,6.95,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,1.15,6.65,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,1.05,6.75,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,0.95,6.9,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,0.85,7.05,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,0.75,7.15,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,0.65,7.25,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,0.55,7.55,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,12,19,7,15,124.5,9.0,0.55,7.9,14.0,8.19,0.0
2018,12,19,7,30,249.0,18.0,0.6,8.2,28.0,16.37,0.0
2018,12,19,7,45,381.5,25.5,0.65,8.45,62.5,20.92,11.25
2018,12,19,8,0,514.0,33.0,0.7,8.7,97.0,38.26,20.47
2018,12,19,8,15,548.0,42.0,0.8,9.05,133.5,80.2,42.21
2018,12,19,8,30,582.0,51.0,0.9,9.4,170.0,128.13,78.22
2018,12,19,8,45,578.0,60.5,1.0,9.75,199.5,172.8,118.04
2018,12,19,9,0,574.0,70.0,1.1,10.1,229.0,216.59,158.88
2018,12,19,9,15,602.0,77.5,1.3,10.6,264.5,267.21,204.54
2018,12,19,9,30,630.0,85.0,1.5,11.1,300.0,320.08,251.61
2018,12,19,9,45,627.0,93.0,1.7,11.65,324.0,362.66,289.91
2018,12,19,10,0,624.0,101.0,1.9,12.2,348.0,403.81,325.95
2018,12,19,10,15,716.0,90.0,2.0,12.65,391.0,472.18,382.27
2018,12,19,10,30,808.0,79.0,2.1,13.1,434.0,545.58,441.42
2018,12,19,10,45,816.5,79.5,2.25,13.55,451.5,587.82,475.47
2018,12,19,11,0,825.0,80.0,2.4,14.0,469.0,628.39,507.69
2018,12,19,11,15,867.0,73.0,2.45,14.25,491.0,676.37,545.26
2018,12,19,11,30,909.0,66.0,2.5,14.5,513.0,728.25,583.14
2018,12,19,11,45,894.5,71.0,2.55,14.8,514.0,752.27,599.77
2018,12,19,12,0,880.0,76.0,2.6,15.1,515.0,772.49,613.89
2018,12,19,12,15,873.5,76.5,2.6,15.15,510.5,796.6,631.16
2018,12,19,12,30,867.0,77.0,2.6,15.2,506.0,810.91,641.38
2018,12,19,12,45,891.0,70.5,2.55,15.25,503.0,830.54,655.27
2018,12,19,13,0,915.0,64.0,2.5,15.3,500.0,854.32,672.12
2018,12,19,13,15,908.0,62.5,2.35,15.25,482.0,855.26,672.14
2018,12,19,13,30,901.0,61.0,2.2,15.2,464.0,852.58,669.88
2018,12,19,13,45,861.5,63.5,2.05,15.1,432.0,824.23,649.55
2018,12,19,14,0,822.0,66.0,1.9,15.0,400.0,800.91,633.03
2018,12,19,14,15,803.0,64.0,1.75,14.75,369.5,777.71,616.78
2018,12,19,14,30,784.0,62.0,1.6,14.5,339.0,751.66,598.29
2018,12,19,14,45,779.5,56.5,1.4,14.3,308.0,730.17,582.17
2018,12,19,15,0,775.0,51.0,1.2,14.1,277.0,705.77,563.33
2018,12,19,15,15,740.5,47.5,1.2,14.1,238.0,658.3,528.37
2018,12,19,15,30,706.0,44.0,1.2,14.1,199.0,609.74,491.21
2018,12,19,15,45,579.0,41.5,0.9,12.95,151.0,495.46,401.64
2018,12,19,16,0,452.0,39.0,0.6,11.8,103.0,394.9,318.88
2018,12,19,16,15,387.5,30.5,0.6,11.4,71.5,327.79,255.3
2018,12,19,16,30,323.0,22.0,0.6,11.0,40.0,248.57,89.62
2018,12,19,16,45,161.5,11.0,0.65,10.6,20.0,101.61,0.0
2018,12,19,17,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,12,19,17,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.7,9.55,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.65,9.2,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.6,8.95,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.6,8.75,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,0.65,8.6,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,0.75,8.35,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,0.85,7.75,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,0.95,7.4,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.05,7.1,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.15,6.85,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.25,6.45,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.15,7.25,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,1.05,7.4,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,0.95,7.85,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,0.85,8.15,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,0.75,8.35,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,0.6,8.45,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,12,20,7,15,26.0,6.5,0.5,8.75,7.5,5.91,0.0
2018,12,20,7,30,52.0,13.0,0.5,9.0,15.0,11.82,0.0
2018,12,20,7,45,81.0,29.0,0.5,9.25,37.0,23.36,12.98
2018,12,20,8,0,110.0,45.0,0.5,9.5,59.0,38.09,25.36
2018,12,20,8,15,185.5,58.5,0.6,9.9,92.0,64.47,42.63
2018,12,20,8,30,261.0,72.0,0.7,10.3,125.0,100.91,69.32
2018,12,20,8,45,307.5,83.0,0.8,10.65,158.5,138.16,99.78
2018,12,20,9,0,354.0,94.0,0.9,11.0,192.0,180.57,135.86
2018,12,20,9,15,340.5,110.0,0.9,11.35,214.5,214.37,166.86
2018,12,20,9,30,327.0,126.0,0.9,11.7,237.0,241.69,191.83
2018,12,20,9,45,316.0,140.5,0.9,12.05,256.5,270.92,217.47
2018,12,20,10,0,305.0,155.0,0.9,12.4,276.0,298.77,241.14
2018,12,20,10,15,287.5,169.0,0.9,12.75,289.0,321.44,259.93
2018,12,20,10,30,270.0,183.0,0.9,13.1,302.0,342.16,276.55
2018,12,20,10,45,327.0,183.0,0.95,13.5,333.0,390.57,315.25
2018,12,20,11,0,384.0,183.0,1.0,13.9,364.0,442.68,356.14
2018,12,20,11,15,429.5,177.5,1.05,14.05,384.5,495.76,397.27
2018,12,20,11,30,475.0,172.0,1.1,14.2,405.0,540.21,431.59
2018,12,20,11,45,486.5,171.0,1.2,14.4,412.0,565.51,451.17
2018,12,20,12,0,498.0,170.0,1.3,14.6,419.0,589.66,469.95
2018,12,20,12,15,352.5,192.0,1.25,14.65,367.5,500.23,400.47
2018,12,20,12,30,207.0,214.0,1.2,14.7,316.0,404.24,324.85
2018,12,20,12,45,178.5,211.5,1.2,14.75,298.5,384.06,309.55
2018,12,20,13,0,150.0,209.0,1.2,14.8,281.0,362.57,292.55
2018,12,20,13,15,132.5,200.5,1.15,14.7,262.0,341.8,276.4
2018,12,20,13,30,115.0,192.0,1.1,14.6,243.0,320.31,259.57
2018,12,20,13,45,112.0,183.0,1.05,14.55,230.5,310.01,251.88
2018,12,20,14,0,109.0,174.0,1.0,14.5,218.0,299.41,243.86
2018,12,20,14,15,84.0,156.0,0.85,14.15,188.5,242.55,198.29
2018,12,20,14,30,59.0,138.0,0.7,13.8,159.0,201.13,164.57
2018,12,20,14,45,73.0,128.0,0.6,13.45,151.0,203.01,167.1
2018,12,20,15,0,87.0,118.0,0.5,13.1,143.0,218.72,180.41
2018,12,20,15,15,69.0,101.5,0.5,13.1,119.5,171.36,140.97
2018,12,20,15,30,51.0,85.0,0.5,13.1,96.0,138.57,113.11
2018,12,20,15,45,37.5,68.0,0.65,12.3,75.0,108.76,87.63
2018,12,20,16,0,24.0,51.0,0.8,11.5,54.0,79.12,61.67
2018,12,20,16,15,13.0,35.0,0.8,11.25,36.5,52.82,37.61
2018,12,20,16,30,2.0,19.0,0.8,11.0,19.0,19.46,2.68
2018,12,20,16,45,1.0,9.5,0.75,10.8,9.5,9.21,0.0
2018,12,20,17,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,20,17,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,0.65,10.3,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,0.6,10.15,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,0.55,10.05,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,0.45,9.95,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,0.4,9.85,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,0.4,9.8,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,0.4,9.75,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,0.4,9.65,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,0.4,9.6,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,0.4,9.55,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,0.35,9.45,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.3,9.4,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.3,9.35,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,0.3,9.3,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,0.3,9.25,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,0.3,9.2,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,0.3,9.2,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,0.3,9.2,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,0.3,9.15,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,0.3,9.1,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,0.3,9.05,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,0.35,8.95,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,0.4,8.9,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.4,8.9,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.4,8.9,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.45,8.85,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.55,8.85,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.65,8.85,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,0.75,8.75,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,0.85,8.6,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,0.95,8.4,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,0.95,8.4,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,21,7,15,17.5,6.0,0.95,9.05,6.5,5.46,0.0
2018,12,21,7,30,35.0,12.0,1.0,9.5,13.0,10.91,0.0
2018,12,21,7,45,169.0,25.5,1.05,9.95,44.5,19.96,10.03
2018,12,21,8,0,303.0,39.0,1.1,10.4,76.0,36.36,22.1
2018,12,21,8,15,484.0,40.0,1.25,10.85,125.5,71.31,37.24
2018,12,21,8,30,665.0,41.0,1.4,11.3,175.0,128.67,74.51
2018,12,21,8,45,711.5,43.5,1.55,11.8,215.0,180.61,118.06
2018,12,21,9,0,758.0,46.0,1.7,12.3,255.0,237.07,168.23
2018,12,21,9,15,788.5,48.5,1.9,12.65,292.0,293.01,219.44
2018,12,21,9,30,819.0,51.0,2.1,13.0,329.0,350.41,271.48
2018,12,21,9,45,839.5,53.0,2.25,13.4,361.5,404.92,320.22
2018,12,21,10,0,860.0,55.0,2.4,13.8,394.0,459.79,367.97
2018,12,21,10,15,874.5,56.0,2.35,14.1,420.5,510.57,410.84
2018,12,21,10,30,889.0,57.0,2.3,14.4,447.0,560.54,451.69
2018,12,21,10,45,898.5,58.5,2.2,14.65,467.5,607.04,488.47
2018,12,21,11,0,908.0,60.0,2.1,14.9,488.0,651.8,522.79
2018,12,21,11,15,883.0,68.5,2.15,15.15,493.0,679.67,544.16
2018,12,21,11,30,858.0,77.0,2.2,15.4,498.0,708.31,564.71
2018,12,21,11,45,880.5,71.5,2.25,15.65,507.5,740.66,587.67
2018,12,21,12,0,903.0,66.0,2.3,15.9,517.0,776.23,612.86
2018,12,21,12,15,643.0,119.0,2.35,15.95,439.0,667.49,533.19
2018,12,21,12,30,383.0,172.0,2.4,16.0,361.0,526.64,424.14
2018,12,21,12,45,277.0,182.0,2.45,16.05,317.5,444.39,360.24
2018,12,21,13,0,171.0,192.0,2.5,16.1,274.0,358.84,291.55
2018,12,21,13,15,248.0,168.5,2.5,16.0,282.5,414.95,338.84
2018,12,21,13,30,325.0,145.0,2.5,15.9,291.0,454.7,372.61
2018,12,21,13,45,368.5,135.5,2.5,15.8,292.5,500.95,409.78
2018,12,21,14,0,412.0,126.0,2.5,15.7,294.0,527.07,431.55
2018,12,21,14,15,461.5,111.5,2.55,15.45,286.0,549.43,451.14
2018,12,21,14,30,511.0,97.0,2.6,15.2,278.0,575.9,473.07
2018,12,21,14,45,338.0,97.0,2.65,14.95,211.5,423.05,351.79
2018,12,21,15,0,165.0,97.0,2.7,14.7,145.0,264.78,221.1
2018,12,21,15,15,124.5,91.5,2.7,14.7,125.0,211.96,176.79
2018,12,21,15,30,84.0,86.0,2.7,14.7,105.0,177.35,146.37
2018,12,21,15,45,67.5,69.5,2.0,13.45,82.5,144.67,118.27
2018,12,21,16,0,51.0,53.0,1.3,12.2,60.0,112.46,89.91
2018,12,21,16,15,41.5,37.0,1.25,11.65,41.5,86.04,65.06
2018,12,21,16,30,32.0,21.0,1.2,11.1,23.0,51.65,18.75
2018,12,21,16,45,25.5,12.0,1.15,10.55,12.5,25.44,0.0
2018,12,21,17,0,19.0,3.0,1.1,10.0,2.0,0.0,0.0
2018,12,21,17,15,9.5,1.5,1.1,9.8,1.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,1.15,9.35,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,1.15,8.7,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,0.95,8.55,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,0.85,8.45,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,0.75,8.4,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,0.7,8.35,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,0.65,8.3,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,0.6,7.75,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,0.65,7.25,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,0.7,6.95,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,0.75,6.7,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,0.85,6.45,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,0.85,6.3,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,0.75,6.35,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,0.7,6.45,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,12,22,7,15,114.0,9.0,0.7,6.95,13.0,8.19,0.0
2018,12,22,7,30,228.0,18.0,0.7,7.4,26.0,16.37,0.0
2018,12,22,7,45,376.5,25.5,0.7,7.85,61.0,21.08,10.85
2018,12,22,8,0,525.0,33.0,0.7,8.3,96.0,35.17,19.99
2018,12,22,8,15,601.5,38.0,0.85,8.8,137.5,78.62,39.71
2018,12,22,8,30,678.0,43.0,1.0,9.3,179.0,130.94,76.37
2018,12,22,8,45,726.0,46.0,1.15,9.8,220.0,184.39,121.18
2018,12,22,9,0,774.0,49.0,1.3,10.3,261.0,242.56,172.88
2018,12,22,9,15,707.5,64.5,1.45,10.75,279.0,283.23,214.29
2018,12,22,9,30,641.0,80.0,1.6,11.2,297.0,315.37,247.13
2018,12,22,9,45,582.0,99.5,1.7,11.7,311.0,347.19,277.53
2018,12,22,10,0,523.0,119.0,1.8,12.2,325.0,368.15,297.51
2018,12,22,10,15,566.0,118.5,1.8,12.5,355.0,421.77,342.04
2018,12,22,10,30,609.0,118.0,1.8,12.8,385.0,474.26,384.66
2018,12,22,10,45,670.0,110.5,1.8,13.15,416.0,532.17,430.72
2018,12,22,11,0,731.0,103.0,1.8,13.5,447.0,592.59,477.72
2018,12,22,11,15,821.5,85.5,1.55,13.65,481.5,661.45,529.13
2018,12,22,11,30,912.0,68.0,1.3,13.8,516.0,729.62,576.51
2018,12,22,11,45,911.0,69.0,1.05,13.95,520.0,759.22,593.34
2018,12,22,12,0,910.0,70.0,0.8,14.1,524.0,785.68,607.49
2018,12,22,12,15,907.0,70.5,0.85,14.1,521.0,806.71,622.5
2018,12,22,12,30,904.0,71.0,0.9,14.1,518.0,824.34,635.35
2018,12,22,12,45,849.0,80.5,0.95,14.15,493.5,814.49,629.31
2018,12,22,13,0,794.0,90.0,1.0,14.2,469.0,792.37,615.17
2018,12,22,13,15,681.5,110.0,1.05,14.15,427.0,735.39,576.67
2018,12,22,13,30,569.0,130.0,1.1,14.1,385.0,667.92,530.1
2018,12,22,13,45,537.5,128.5,1.15,14.05,359.0,635.53,508.42
2018,12,22,14,0,506.0,127.0,1.2,14.0,333.0,607.76,489.27
2018,12,22,14,15,451.5,125.0,1.2,13.85,298.5,558.41,452.71
2018,12,22,14,30,397.0,123.0,1.2,13.7,264.0,508.26,414.95
2018,12,22,14,45,315.5,113.0,1.2,13.55,218.0,408.57,337.69
2018,12,22,15,0,234.0,103.0,1.2,13.4,172.0,328.15,273.11
2018,12,22,15,15,133.0,81.5,1.2,13.4,119.5,203.59,169.87
2018,12,22,15,30,32.0,60.0,1.2,13.4,67.0,86.34,69.03
2018,12,22,15,45,26.5,48.0,1.0,12.25,53.0,68.78,53.97
2018,12,22,16,0,21.0,36.0,0.8,11.1,39.0,51.24,38.47
2018,12,22,16,15,25.0,25.5,0.85,10.7,28.0,42.05,29.5
2018,12,22,16,30,29.0,15.0,0.9,10.3,17.0,37.94,13.92
2018,12,22,16,45,25.5,9.0,0.95,9.85,9.5,22.75,0.0
2018,12,22,17,0,22.0,3.0,1.0,9.4,2.0,0.0,0.0
2018,12,22,17,15,11.0,1.5,1.0,9.2,1.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,0.95,8.55,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,0.85,8.35,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,0.8,8.25,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,0.75,8.2,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,0.65,8.15,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.55,8.1,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,0.45,8.15,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,0.4,8.2,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,0.45,8.1,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,0.55,7.9,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,0.85,6.95,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,0.95,6.55,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,1.0,6.25,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,1.0,6.05,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,1.0,5.95,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,1.0,5.35,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,1.0,5.15,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,1.0,5.05,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,0.95,5.05,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,0.9,5.15,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,0.9,5.25,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,0.9,5.35,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,12,23,7,15,27.5,7.0,0.9,5.8,8.0,0.0,0.0
2018,12,23,7,30,55.0,14.0,0.9,6.2,16.0,12.73,0.0
2018,12,23,7,45,90.5,28.5,0.85,6.65,37.0,22.96,12.18
2018,12,23,8,0,126.0,43.0,0.8,7.1,58.0,35.73,26.03
2018,12,23,8,15,157.0,58.5,0.85,7.55,85.0,61.08,41.39
2018,12,23,8,30,188.0,74.0,0.9,8.0,112.0,90.36,64.21
2018,12,23,8,45,189.5,88.5,1.0,8.5,133.5,117.05,87.59
2018,12,23,9,0,191.0,103.0,1.1,9.0,155.0,144.01,111.76
2018,12,23,9,15,124.0,112.5,1.2,9.65,148.0,142.73,113.86
2018,12,23,9,30,57.0,122.0,1.3,10.3,141.0,132.45,107.12
2018,12,23,9,45,179.0,138.0,1.4,10.9,206.5,205.94,167.52
2018,12,23,10,0,301.0,154.0,1.5,11.5,272.0,294.2,239.65
2018,12,23,10,15,442.5,138.5,1.55,11.95,325.0,374.7,305.06
2018,12,23,10,30,584.0,123.0,1.6,12.4,378.0,464.55,377.09
2018,12,23,10,45,534.0,141.5,1.65,12.85,383.0,477.84,387.54
2018,12,23,11,0,484.0,160.0,1.7,13.3,388.0,490.46,397.2
2018,12,23,11,15,611.5,131.5,1.75,13.6,427.0,572.32,461.99
2018,12,23,11,30,739.0,103.0,1.8,13.9,466.0,654.89,525.7
2018,12,23,11,45,735.0,105.5,1.9,14.25,469.5,680.24,544.39
2018,12,23,12,0,731.0,108.0,2.0,14.6,473.0,702.84,560.67
2018,12,23,12,15,795.5,90.0,2.1,14.75,485.5,748.68,594.4
2018,12,23,12,30,860.0,72.0,2.2,14.9,498.0,789.66,624.23
2018,12,23,12,45,853.5,72.0,2.3,15.05,487.5,799.76,631.87
2018,12,23,13,0,847.0,72.0,2.4,15.2,477.0,814.19,643.06
2018,12,23,13,15,760.0,89.5,2.45,15.2,443.0,771.49,613.02
2018,12,23,13,30,673.0,107.0,2.5,15.2,409.0,729.77,583.87
2018,12,23,13,45,700.5,94.0,2.5,15.15,394.0,739.6,592.41
2018,12,23,14,0,728.0,81.0,2.5,15.1,379.0,745.71,597.89
2018,12,23,14,15,732.0,74.5,2.4,14.85,355.0,732.33,588.84
2018,12,23,14,30,736.0,68.0,2.3,14.6,331.0,720.82,581.26
2018,12,23,14,45,685.5,66.0,2.2,14.35,291.5,672.7,546.03
2018,12,23,15,0,635.0,64.0,2.1,14.1,252.0,619.02,506.04
2018,12,23,15,15,657.5,53.0,2.1,14.1,223.5,603.54,494.39
2018,12,23,15,30,680.0,42.0,2.1,14.1,195.0,590.13,482.89
2018,12,23,15,45,599.0,39.0,1.6,12.55,153.5,509.26,417.77
2018,12,23,16,0,518.0,36.0,1.1,11.0,112.0,430.57,351.77
2018,12,23,16,15,405.0,30.0,1.1,10.5,77.0,340.38,270.47
2018,12,23,16,30,292.0,24.0,1.1,10.0,42.0,235.88,121.87
2018,12,23,16,45,161.0,13.5,1.1,9.55,22.0,104.42,0.0
2018,12,23,17,0,30.0,3.0,1.1,9.1,2.0,0.0,0.0
2018,12,23,17,15,15.0,1.5,1.1,8.95,1.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.95,8.3,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.85,8.4,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.75,8.4,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.65,8.35,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.65,8.2,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.7,8.05,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.95,7.75,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,0.95,7.75,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,0.85,7.85,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,0.8,7.95,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,0.6,8.05,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,0.5,8.05,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,0.5,8.05,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,12,24,7,15,37.0,5.0,0.55,8.6,6.5,0.0,0.0
2018,12,24,7,30,74.0,10.0,0.6,9.1,13.0,9.1,0.0
2018,12,24,7,45,276.0,21.0,0.6,9.65,51.0,16.88,7.17
2018,12,24,8,0,478.0,32.0,0.6,10.2,89.0,31.63,22.1
2018,12,24,8,15,553.5,37.0,0.55,10.75,128.0,71.97,36.08
2018,12,24,8,30,629.0,42.0,0.5,11.3,167.0,121.08,69.63
2018,12,24,8,45,415.5,61.0,0.45,11.85,151.0,137.36,93.6
2018,12,24,9,0,202.0,80.0,0.4,12.4,135.0,124.93,93.57
2018,12,24,9,15,115.5,99.0,0.75,12.9,131.5,127.3,99.68
2018,12,24,9,30,29.0,118.0,1.1,13.4,128.0,118.68,94.82
2018,12,24,9,45,31.0,133.5,1.45,13.9,145.0,136.63,109.77
2018,12,24,10,0,33.0,149.0,1.8,14.4,162.0,155.1,124.94
2018,12,24,10,15,17.5,144.0,1.95,14.55,151.0,139.64,112.0
2018,12,24,10,30,2.0,139.0,2.1,14.7,140.0,127.3,101.52
2018,12,24,10,45,2.0,139.5,2.3,14.85,140.5,128.01,101.96
2018,12,24,11,0,2.0,140.0,2.5,15.0,141.0,128.72,102.4
2018,12,24,11,15,17.0,164.0,2.65,15.05,172.5,162.72,130.67
2018,12,24,11,30,32.0,188.0,2.8,15.1,204.0,208.7,168.47
2018,12,24,11,45,17.5,152.0,2.9,15.2,160.5,152.82,122.36
2018,12,24,12,0,3.0,116.0,3.0,15.3,117.0,107.01,84.17
2018,12,24,12,15,1.5,106.0,3.1,15.15,106.5,96.36,75.39
2018,12,24,12,30,0.0,96.0,3.2,15.0,96.0,85.68,66.52
2018,12,24,12,45,0.0,90.0,3.25,14.85,90.0,80.03,61.88
2018,12,24,13,0,0.0,84.0,3.3,14.7,84.0,74.38,57.24
2018,12,24,13,15,0.5,83.0,3.25,14.45,83.0,73.93,57.0
2018,12,24,13,30,1.0,82.0,3.2,14.2,82.0,73.51,56.8
2018,12,24,13,45,0.5,82.0,3.2,13.95,82.0,73.27,56.72
2018,12,24,14,0,0.0,82.0,3.2,13.7,82.0,73.12,56.74
2018,12,24,14,15,13.0,64.0,3.1,13.45,68.5,71.38,56.0
2018,12,24,14,30,26.0,46.0,3.0,13.2,55.0,63.66,50.13
2018,12,24,14,45,13.0,37.5,2.9,13.0,42.0,44.3,33.1
2018,12,24,15,0,0.0,29.0,2.8,12.8,29.0,25.53,16.44
2018,12,24,15,15,0.0,25.5,2.8,12.8,25.5,22.44,13.76
2018,12,24,15,30,0.0,22.0,2.8,12.8,22.0,19.35,11.05
2018,12,24,15,45,16.5,18.0,2.4,12.3,20.5,31.7,22.16
2018,12,24,16,0,33.0,14.0,2.0,11.8,19.0,44.63,33.25
2018,12,24,16,15,16.5,9.5,2.0,11.7,12.0,21.37,12.38
2018,12,24,16,30,0.0,5.0,2.0,11.6,5.0,4.38,0.0
2018,12,24,16,45,0.0,2.5,2.05,11.45,2.5,2.27,0.0
2018,12,24,17,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,12,24,17,15,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,2.65,11.15,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,3.45,10.85,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,3.45,8.95,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,3.2,8.25,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,2.95,7.75,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,2.45,7.2,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,2.25,7.4,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,2.15,7.65,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,2.05,7.9,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,1.95,7.85,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,1.9,6.65,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,1.95,6.2,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,2.0,5.45,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,2.0,5.15,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,2.0,4.95,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,2.1,5.05,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,2.2,5.2,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,2.3,5.3,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,12,25,7,15,91.5,8.0,2.6,5.6,11.0,0.0,0.0
2018,12,25,7,30,183.0,16.0,2.8,5.8,22.0,14.55,0.0
2018,12,25,7,45,332.5,25.0,2.95,6.0,56.0,20.69,10.01
2018,12,25,8,0,482.0,34.0,3.1,6.2,90.0,30.22,21.13
2018,12,25,8,15,562.0,39.5,3.2,6.5,131.0,73.84,38.29
2018,12,25,8,30,642.0,45.0,3.3,6.8,172.0,124.37,73.38
2018,12,25,8,45,659.5,51.5,3.45,7.15,207.0,173.4,116.12
2018,12,25,9,0,677.0,58.0,3.6,7.5,242.0,223.85,163.04
2018,12,25,9,15,738.0,58.0,3.7,8.0,284.5,281.9,215.79
2018,12,25,9,30,799.0,58.0,3.8,8.5,327.0,345.36,273.17
2018,12,25,9,45,817.0,61.5,3.95,9.0,359.5,400.2,323.43
2018,12,25,10,0,835.0,65.0,4.1,9.5,392.0,455.29,372.7
2018,12,25,10,15,852.5,66.0,4.2,9.9,419.5,507.4,418.32
2018,12,25,10,30,870.0,67.0,4.3,10.3,447.0,556.38,460.34
2018,12,25,10,45,882.0,67.5,4.4,10.7,467.5,602.87,499.31
2018,12,25,11,0,894.0,68.0,4.5,11.1,488.0,647.86,536.2
2018,12,25,11,15,900.5,69.0,4.6,11.35,501.5,688.02,568.88
2018,12,25,11,30,907.0,70.0,4.7,11.6,515.0,725.83,597.86
2018,12,25,11,45,910.0,70.0,4.75,11.8,520.5,757.36,621.37
2018,12,25,12,0,913.0,70.0,4.8,12.0,526.0,785.96,642.65
2018,12,25,12,15,913.5,70.0,4.9,12.1,524.5,809.53,660.7
2018,12,25,12,30,914.0,70.0,5.0,12.2,523.0,829.82,676.4
2018,12,25,12,45,910.0,69.5,5.05,12.25,513.5,842.42,686.31
2018,12,25,13,0,906.0,69.0,5.1,12.3,504.0,851.47,693.74
2018,12,25,13,15,900.0,68.0,5.1,12.3,487.0,854.64,696.76
2018,12,25,13,30,894.0,67.0,5.1,12.3,470.0,854.24,697.28
2018,12,25,13,45,884.5,65.0,5.1,12.3,446.5,846.04,692.06
2018,12,25,14,0,875.0,63.0,5.1,12.3,423.0,834.4,684.35
2018,12,25,14,15,835.5,64.0,5.0,12.1,387.0,806.47,664.18
2018,12,25,14,30,796.0,65.0,4.9,11.9,351.0,767.59,635.46
2018,12,25,14,45,794.0,59.5,4.8,11.75,320.5,748.6,621.69
2018,12,25,15,0,792.0,54.0,4.7,11.6,290.0,726.55,604.99
2018,12,25,15,15,752.0,50.5,4.7,11.6,249.5,674.78,564.34
2018,12,25,15,30,712.0,47.0,4.7,11.6,209.0,622.03,521.51
2018,12,25,15,45,648.5,42.5,3.9,10.55,167.5,550.52,461.05
2018,12,25,16,0,585.0,38.0,3.1,9.5,126.0,480.04,399.59
2018,12,25,16,15,475.0,31.5,2.85,8.95,87.5,378.65,307.64
2018,12,25,16,30,365.0,25.0,2.6,8.4,49.0,284.32,167.72
2018,12,25,16,45,197.5,14.5,2.4,7.8,26.0,126.79,0.0
2018,12,25,17,0,30.0,4.0,2.2,7.2,3.0,0.0,0.0
2018,12,25,17,15,15.0,2.0,2.1,6.9,1.5,0.0,0.0
2018,12,25,17,30,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,1.9,6.35,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,1.8,5.95,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,1.75,5.1,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,1.7,4.85,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,1.65,4.6,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,1.6,4.25,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,1.6,4.15,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,1.55,4.2,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,1.5,4.35,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,1.45,4.6,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,1.35,5.15,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,1.3,4.85,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,1.3,4.75,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,1.3,4.65,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,1.3,4.55,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,1.25,4.45,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,1.25,4.4,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,26,7,15,64.5,7.0,1.4,4.9,9.0,0.0,0.0
2018,12,26,7,30,129.0,14.0,1.5,5.4,18.0,12.73,0.0
2018,12,26,7,45,126.0,27.5,1.55,5.9,36.5,21.56,10.5
2018,12,26,8,0,123.0,41.0,1.6,6.4,55.0,33.15,23.7
2018,12,26,8,15,253.0,51.0,1.75,7.0,95.5,59.83,37.25
2018,12,26,8,30,383.0,61.0,1.9,7.6,136.0,102.63,66.13
2018,12,26,8,45,395.5,74.0,2.05,8.2,166.5,141.9,99.99
2018,12,26,9,0,408.0,87.0,2.2,8.8,197.0,182.48,136.63
2018,12,26,9,15,559.0,79.0,2.4,9.3,253.5,247.89,190.62
2018,12,26,9,30,710.0,71.0,2.6,9.8,310.0,325.77,256.37
2018,12,26,9,45,755.5,71.0,2.8,10.35,347.5,384.09,308.03
2018,12,26,10,0,801.0,71.0,3.0,10.9,385.0,445.04,360.92
2018,12,26,10,15,523.5,107.0,3.1,11.15,317.5,385.49,316.8
2018,12,26,10,30,246.0,143.0,3.2,11.4,250.0,284.49,235.26
2018,12,26,10,45,216.5,170.0,3.35,11.7,267.5,308.62,255.3
2018,12,26,11,0,187.0,197.0,3.5,12.0,285.0,320.62,264.67
2018,12,26,11,15,416.5,162.5,3.6,12.15,365.0,467.81,386.85
2018,12,26,11,30,646.0,128.0,3.7,12.3,445.0,615.05,505.56
2018,12,26,11,45,776.5,99.5,3.75,12.4,485.0,698.58,571.22
2018,12,26,12,0,907.0,71.0,3.8,12.5,525.0,782.06,633.62
2018,12,26,12,15,901.0,72.0,3.75,12.55,521.5,801.75,647.38
2018,12,26,12,30,895.0,73.0,3.7,12.6,518.0,817.94,659.07
2018,12,26,12,45,902.0,70.5,3.65,12.6,511.5,836.91,673.05
2018,12,26,13,0,909.0,68.0,3.6,12.6,505.0,852.6,684.69
2018,12,26,13,15,901.0,67.0,3.55,12.5,487.5,854.2,686.39
2018,12,26,13,30,893.0,66.0,3.5,12.4,470.0,852.21,685.7
2018,12,26,13,45,881.0,65.0,3.45,12.35,446.0,843.31,679.96
2018,12,26,14,0,869.0,64.0,3.4,12.3,422.0,831.04,671.85
2018,12,26,14,15,851.0,62.0,3.25,12.05,391.5,817.27,662.59
2018,12,26,14,30,833.0,60.0,3.1,11.8,361.0,792.23,644.83
2018,12,26,14,45,805.5,58.0,3.0,11.55,325.0,756.63,619.19
2018,12,26,15,0,778.0,56.0,2.9,11.3,289.0,718.75,591.27
2018,12,26,15,15,737.5,52.5,2.9,11.3,249.0,666.89,551.63
2018,12,26,15,30,697.0,49.0,2.9,11.3,209.0,614.05,509.74
2018,12,26,15,45,630.5,44.0,2.15,9.85,167.0,540.07,448.87
2018,12,26,16,0,564.0,39.0,1.4,8.4,125.0,467.38,386.07
2018,12,26,16,15,449.5,32.5,1.35,8.0,87.0,374.02,302.24
2018,12,26,16,30,335.0,26.0,1.3,7.6,49.0,268.08,164.94
2018,12,26,16,45,180.0,15.0,1.25,7.2,26.0,117.45,0.0
2018,12,26,17,0,25.0,4.0,1.2,6.8,3.0,0.0,0.0
2018,12,26,17,15,12.5,2.0,1.2,6.65,1.5,0.0,0.0
2018,12,26,17,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,1.25,5.9,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,1.3,5.15,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,1.35,5.35,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,2.25,6.3,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,2.35,6.75,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,2.45,7.15,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,2.75,7.3,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,2.85,7.15,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,2.85,7.05,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,2.75,6.9,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,2.55,6.2,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,2.45,5.8,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,2.45,5.45,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,2.5,5.3,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,2.55,5.15,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,2.65,4.85,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,2.7,4.7,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,2.75,4.55,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,2.8,4.4,0.0,0.0,0.0
2018,12,27,7,15,107.0,7.5,2.9,4.7,11.0,0.0,0.0
2018,12,27,7,30,214.0,15.0,3.0,5.0,22.0,13.64,0.0
2018,12,27,7,45,387.0,22.0,3.1,5.25,58.0,19.67,8.92
2018,12,27,8,0,560.0,29.0,3.2,5.5,94.0,26.06,17.46
2018,12,27,8,15,636.0,33.5,3.45,6.1,136.0,70.5,33.55
2018,12,27,8,30,712.0,38.0,3.7,6.7,178.0,123.67,69.77
2018,12,27,8,45,759.5,41.0,3.9,7.25,220.0,179.62,116.89
2018,12,27,9,0,807.0,44.0,4.1,7.8,262.0,238.91,170.65
2018,12,27,9,15,835.5,46.5,4.35,8.35,300.5,296.36,224.86
2018,12,27,9,30,864.0,49.0,4.6,8.9,339.0,355.6,280.37
2018,12,27,9,45,882.5,51.0,4.85,9.4,372.5,411.8,332.65
2018,12,27,10,0,901.0,53.0,5.1,9.9,406.0,468.13,383.78
2018,12,27,10,15,916.5,54.0,5.3,10.2,434.0,521.69,431.61
2018,12,27,10,30,932.0,55.0,5.5,10.5,462.0,574.47,477.65
2018,12,27,10,45,941.5,56.0,5.65,10.8,483.0,622.67,518.84
2018,12,27,11,0,951.0,57.0,5.8,11.1,504.0,669.04,557.68
2018,12,27,11,15,958.0,57.0,5.9,11.25,518.0,710.49,591.97
2018,12,27,11,30,965.0,57.0,6.0,11.4,532.0,749.44,621.91
2018,12,27,11,45,968.0,57.5,6.05,11.5,538.0,783.37,647.81
2018,12,27,12,0,971.0,58.0,6.1,11.6,544.0,814.2,671.31
2018,12,27,12,15,970.5,57.5,6.15,11.6,542.0,837.78,689.54
2018,12,27,12,30,970.0,57.0,6.2,11.6,540.0,857.81,705.2
2018,12,27,12,45,967.0,57.5,6.2,11.6,531.0,873.48,717.44
2018,12,27,13,0,964.0,58.0,6.2,11.6,522.0,885.43,727.03
2018,12,27,13,15,956.5,57.5,6.15,11.5,504.5,888.55,730.08
2018,12,27,13,30,949.0,57.0,6.1,11.4,487.0,887.87,730.45
2018,12,27,13,45,938.0,55.5,6.1,11.3,462.0,879.14,725.06
2018,12,27,14,0,927.0,54.0,6.1,11.2,437.0,866.78,717.0
2018,12,27,14,15,910.0,52.5,5.95,11.0,406.0,845.9,701.94
2018,12,27,14,30,893.0,51.0,5.8,10.8,375.0,821.87,684.35
2018,12,27,14,45,867.0,49.0,5.7,10.6,338.0,786.87,658.18
2018,12,27,15,0,841.0,47.0,5.6,10.4,301.0,749.6,629.67
2018,12,27,15,15,803.5,44.5,5.6,10.4,260.0,700.8,591.03
2018,12,27,15,30,766.0,42.0,5.6,10.4,219.0,651.23,550.33
2018,12,27,15,45,707.0,38.5,4.95,9.4,176.5,589.61,497.92
2018,12,27,16,0,648.0,35.0,4.3,8.4,134.0,522.36,438.33
2018,12,27,16,15,544.0,29.0,4.1,7.9,94.0,424.16,348.73
2018,12,27,16,30,440.0,23.0,3.9,7.4,54.0,323.24,210.08
2018,12,27,16,45,240.5,13.5,3.7,6.9,28.5,151.35,0.0
2018,12,27,17,0,41.0,4.0,3.5,6.4,3.0,0.0,0.0
2018,12,27,17,15,20.5,2.0,3.5,6.2,1.5,0.0,0.0
2018,12,27,17,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,3.45,5.8,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,3.4,5.6,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,3.4,5.45,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,3.4,5.3,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,3.35,5.2,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,3.3,5.1,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,3.4,4.9,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,3.4,4.8,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,3.4,4.7,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,3.35,4.6,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,3.25,4.35,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,3.2,4.2,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,3.05,3.95,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,2.9,3.7,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,2.75,3.5,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,2.6,3.3,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,2.55,3.2,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,2.5,3.1,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,2.4,2.9,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,2.4,2.8,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,2.4,2.7,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,2.4,2.65,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,2.4,2.6,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,2.35,2.45,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,2.3,2.3,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,2.25,2.2,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,2.2,2.1,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,2.2,1.9,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,2.2,1.85,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,2.2,1.8,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,2.2,1.65,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,2.2,1.5,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,2.15,1.4,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,2.1,1.3,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,2.1,1.2,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,2.1,1.1,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,2.0,0.9,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,1.95,0.75,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,1.9,0.6,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,1.9,0.45,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,1.9,0.3,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,1.85,0.2,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,1.8,0.1,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,1.7,-0.1,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,1.7,-0.1,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,1.7,-0.1,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,1.65,-0.05,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2018,12,28,7,15,116.0,7.5,1.75,0.8,11.0,0.0,0.0
2018,12,28,7,30,232.0,15.0,1.9,1.6,22.0,13.64,0.0
2018,12,28,7,45,409.5,22.5,2.0,2.45,59.5,20.24,9.33
2018,12,28,8,0,587.0,30.0,2.1,3.3,97.0,26.55,18.07
2018,12,28,8,15,662.0,34.0,2.25,3.95,139.5,71.35,34.08
2018,12,28,8,30,737.0,38.0,2.4,4.6,182.0,126.52,71.67
2018,12,28,8,45,760.0,43.5,2.55,5.3,221.0,179.84,117.57
2018,12,28,9,0,783.0,49.0,2.7,6.0,260.0,236.27,169.72
2018,12,28,9,15,834.5,48.5,2.75,6.55,302.5,296.79,225.48
2018,12,28,9,30,886.0,48.0,2.8,7.1,345.0,360.83,284.04
2018,12,28,9,45,906.5,49.0,2.85,7.7,379.0,417.92,336.36
2018,12,28,10,0,927.0,50.0,2.9,8.3,413.0,475.27,387.35
2018,12,28,10,15,940.5,50.5,2.8,8.65,440.5,528.53,433.48
2018,12,28,10,30,954.0,51.0,2.7,9.0,468.0,580.76,477.19
2018,12,28,10,45,963.5,51.5,2.65,9.3,489.0,629.35,516.9
2018,12,28,11,0,973.0,52.0,2.6,9.6,510.0,676.04,553.95
2018,12,28,11,15,977.0,52.5,2.65,9.8,523.0,716.94,586.04
2018,12,28,11,30,981.0,53.0,2.7,10.0,536.0,755.08,613.8
2018,12,28,11,45,982.0,53.5,2.7,10.2,541.5,788.1,637.3
2018,12,28,12,0,983.0,54.0,2.7,10.4,547.0,817.85,658.33
2018,12,28,12,15,979.0,55.5,2.75,10.5,545.0,841.57,675.55
2018,12,28,12,30,975.0,57.0,2.8,10.6,543.0,861.63,690.24
2018,12,28,12,45,965.5,59.0,2.9,10.7,533.0,874.11,699.96
2018,12,28,13,0,956.0,61.0,3.0,10.8,523.0,882.74,707.09
2018,12,28,13,15,948.5,60.5,2.95,10.8,505.5,885.96,709.67
2018,12,28,13,30,941.0,60.0,2.9,10.8,488.0,885.42,709.72
2018,12,28,13,45,930.0,58.5,2.85,10.8,463.5,876.85,704.1
2018,12,28,14,0,919.0,57.0,2.8,10.8,439.0,864.69,696.02
2018,12,28,14,15,902.5,55.5,2.65,10.55,408.0,844.45,681.94
2018,12,28,14,30,886.0,54.0,2.5,10.3,377.0,821.08,665.49
2018,12,28,14,45,861.5,51.5,2.4,10.1,340.0,786.83,640.98
2018,12,28,15,0,837.0,49.0,2.3,9.9,303.0,750.24,614.24
2018,12,28,15,15,799.5,46.5,2.3,9.9,262.5,701.64,577.72
2018,12,28,15,30,762.0,44.0,2.3,9.9,222.0,658.38,543.89
2018,12,28,15,45,703.0,40.0,1.75,8.1,179.0,589.61,488.5
2018,12,28,16,0,644.0,36.0,1.2,6.3,136.0,521.71,430.65
2018,12,28,16,15,539.5,30.5,1.25,5.8,96.0,423.39,344.97
2018,12,28,16,30,435.0,25.0,1.3,5.3,56.0,322.07,215.7
2018,12,28,16,45,237.5,14.5,1.3,4.8,29.5,150.91,0.0
2018,12,28,17,0,40.0,4.0,1.3,4.3,3.0,0.0,0.0
2018,12,28,17,15,20.0,2.0,1.3,4.25,1.5,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.25,4.15,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.2,4.05,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.15,3.85,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.05,3.95,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,0.95,4.05,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,0.85,4.15,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,0.8,4.2,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,0.75,4.25,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,0.7,4.3,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,0.7,4.4,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,0.65,4.6,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,0.6,4.7,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,0.55,4.8,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,0.5,4.9,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,0.5,4.85,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,0.5,4.8,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,0.55,4.75,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,0.6,4.7,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,0.65,4.65,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,0.8,4.35,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,0.8,4.2,0.0,0.0,0.0
